Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,10.31,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,21.96,12.03
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,45.97,34.34
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,68.16,54.64
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,94.29,78.56
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,120.44,102.24
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,158.82,136.2
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,183.56,157.81
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,221.0,190.25
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,258.52,222.2
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,339.54,291.68
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,400.89,343.46
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,347.79,296.35
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,314.85,266.21
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,340.69,287.74
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,365.87,308.42
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,338.64,284.68
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,312.45,261.95
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,253.99,212.38
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,185.74,154.15
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,203.98,169.87
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,221.65,184.93
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,193.42,160.89
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,166.55,138.02
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,179.68,149.2
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,192.03,159.6
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,96.89,78.71
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,8.25,1.6
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,55.14,42.81
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,102.77,84.4
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,93.21,76.23
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,83.75,68.16
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,73.16,59.02
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,62.68,49.88
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,51.92,40.46
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,41.3,31.0
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,31.0,22.83
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,20.63,12.93
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,11.94,3.88
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,5.97,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,11.52,3.59
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,21.04,12.62
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,30.58,21.36
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,40.98,30.79
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,52.6,41.19
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,63.61,50.93
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,74.59,60.51
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,60.55,48.03
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,49.7,38.38
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,73.34,59.01
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,99.32,81.4
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,175.03,146.82
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,273.93,229.33
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,319.49,266.75
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,364.02,302.94
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,275.11,228.7
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,177.35,146.15
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,134.94,110.58
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,95.07,76.6
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,99.88,80.63
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,104.67,84.57
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,123.79,100.83
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,142.99,117.09
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,174.49,143.69
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,204.7,168.81
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,152.85,125.59
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,104.0,84.47
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,117.03,95.89
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,129.66,106.83
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,117.32,96.47
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,105.29,86.39
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,92.3,75.35
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,79.46,64.31
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,65.62,52.33
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,52.02,40.33
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,39.06,30.15
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,26.43,18.15
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,15.68,7.1
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,130.28,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,334.68,261.81
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,438.63,368.23
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,549.51,463.72
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,628.23,528.8
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,708.45,591.79
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,600.14,505.6
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,468.64,397.35
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,477.72,402.39
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,484.5,404.53
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,416.3,346.93
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,366.33,303.5
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,441.77,364.82
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,537.06,438.82
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,473.27,385.76
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,430.23,349.31
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,483.17,391.41
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,552.31,444.14
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,501.49,403.82
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,470.26,378.78
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,684.09,548.36
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,836.78,659.57
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,798.32,631.18
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,757.28,602.42
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,711.55,568.48
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,663.73,531.43
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,613.64,491.33
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,558.53,446.33
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,500.7,397.87
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,442.72,347.82
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,381.0,293.74
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,320.63,239.58
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,259.05,183.75
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,199.91,130.97
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,140.76,83.0
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,87.19,47.03
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,38.64,29.11
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,32.42,23.13
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,21.13,11.51
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,12.8,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,177.44,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,422.69,333.87
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,528.13,447.85
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,638.97,544.46
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,713.32,605.35
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,788.14,662.75
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,842.62,701.71
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,885.78,730.4
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,923.61,754.41
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,958.85,775.83
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,982.5,788.66
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,1002.78,798.95
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,1014.82,803.8
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,1023.02,806.12
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,1022.13,803.73
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,1017.3,798.87
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,1004.33,787.13
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,987.52,773.02
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,964.8,756.43
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,938.45,737.46
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,906.24,713.16
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,870.81,686.72
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,829.67,657.84
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,785.82,626.84
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,736.56,590.81
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,685.32,550.92
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,630.6,507.29
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,574.68,461.46
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,514.44,410.86
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,454.19,358.67
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,391.38,303.3
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,328.98,246.93
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,265.34,189.25
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,204.62,134.86
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,143.76,84.72
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,88.29,46.81
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,36.95,27.98
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,31.52,22.68
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,22.58,13.12
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,12.8,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,119.51,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,311.73,246.81
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,416.32,355.77
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,527.96,453.83
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,608.16,521.43
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,689.86,586.86
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,747.73,631.5
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,804.72,673.88
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,840.72,698.19
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,881.86,725.87
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,909.6,742.6
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,934.17,756.89
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,949.66,764.99
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,961.57,770.68
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,962.96,769.01
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,960.63,764.99
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,946.21,752.6
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,938.43,745.29
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,918.23,729.25
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,894.6,711.04
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,863.36,686.26
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,829.25,659.61
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,621.82,502.67
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,404.84,328.74
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,379.85,309.74
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,355.28,289.99
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,304.67,248.73
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,250.43,204.41
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,163.32,132.69
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,81.56,64.29
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,70.16,54.92
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,58.88,45.46
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,51.36,39.07
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,43.85,32.63
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,36.36,26.18
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,28.89,19.64
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,21.84,14.2
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,14.81,7.61
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,9.04,1.88
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.28,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.71,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,79.31,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,231.6,179.19
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,329.5,278.0
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,435.59,371.13
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,509.68,433.49
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,586.17,495.02
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,651.56,545.95
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,713.39,592.44
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,758.45,624.17
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,801.49,653.76
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,472.13,396.75
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,84.73,67.23
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,74.62,58.78
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,65.61,50.87
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,57.69,44.03
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,49.78,37.2
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,51.04,38.17
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,52.3,39.12
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,66.5,51.16
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,80.91,63.32
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,88.78,69.94
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,96.66,76.58
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,69.42,53.62
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,43.12,31.32
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,40.62,29.17
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,38.11,27.02
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,48.92,36.29
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,59.75,45.59
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,33.92,23.58
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,8.24,1.48
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,7.42,0.8
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,6.59,0.1
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,5.76,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,4.93,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,64.46,42.65
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,96.11,65.16
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,56.44,45.28
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,43.23,32.85
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,29.57,19.14
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,15.95,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,141.25,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,357.96,275.28
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,463.18,384.63
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,575.53,480.8
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,644.4,537.29
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,723.63,598.71
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,780.6,640.05
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,836.26,678.77
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,878.91,705.41
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,919.11,729.54
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,945.92,742.54
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,958.75,745.62
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,974.0,751.07
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,985.71,754.08
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,987.3,752.46
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,985.09,748.6
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,975.42,739.22
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,961.95,727.57
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,942.17,712.1
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,918.75,694.45
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,889.43,673.01
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,856.71,649.44
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,817.26,623.03
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,775.05,594.59
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,728.16,562.21
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,679.06,525.72
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,625.58,485.27
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,570.8,442.54
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,512.29,395.52
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,453.48,346.65
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,391.44,293.76
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,330.35,240.33
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,268.19,185.73
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,206.76,132.36
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,146.3,83.87
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,90.82,46.25
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,38.95,28.98
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,31.44,22.01
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,23.44,13.9
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,15.44,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,7.26,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,132.07,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,338.48,260.61
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,445.23,370.79
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,559.16,468.63
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,637.67,533.51
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,717.71,596.31
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,768.16,633.95
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,825.23,675.25
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,869.77,704.66
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,911.89,731.55
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,939.15,747.92
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,963.18,761.9
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,789.76,633.14
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,593.73,479.33
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,599.22,482.46
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,603.18,483.41
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,601.51,480.4
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,598.42,476.45
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,475.29,379.54
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,358.91,286.19
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,278.79,221.96
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,191.72,151.25
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,400.42,321.29
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,550.79,437.99
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,491.01,389.33
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,435.44,344.85
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,352.07,279.12
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,287.38,227.55
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,351.85,277.97
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,393.94,306.18
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,366.62,279.1
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,329.43,242.27
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,268.52,188.42
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,209.56,136.81
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,149.9,88.82
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,95.74,51.73
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,41.61,31.28
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,32.07,22.51
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,27.17,17.11
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,23.23,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,149.34,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,375.0,294.72
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,481.65,410.8
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,586.49,505.72
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,666.7,576.05
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,747.66,643.93
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,805.46,690.75
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,861.9,734.97
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,904.7,765.86
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,944.94,794.08
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,960.92,804.26
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,984.02,820.03
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,997.65,826.95
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,1007.6,831.19
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,1008.27,830.1
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,1005.08,826.33
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,994.7,815.83
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,980.49,802.71
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,959.63,786.3
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,935.14,767.33
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,799.58,661.59
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,648.48,537.22
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,737.23,611.68
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,787.81,652.38
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,739.84,614.71
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,689.88,573.39
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,635.65,528.63
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,580.18,481.62
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,520.56,429.06
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,460.9,375.14
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,398.83,318.5
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,337.2,261.04
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,273.63,201.47
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,213.31,145.78
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,153.1,94.53
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,98.25,54.97
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,43.52,34.23
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,33.71,24.88
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,28.67,19.24
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,24.58,0.02
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,14.08,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,146.92,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,369.95,292.7
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,477.94,408.95
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,593.0,511.4
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,671.85,578.69
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,744.49,637.74
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,803.53,682.23
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,861.15,723.64
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,904.43,752.97
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,945.1,779.61
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,972.4,794.98
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,996.32,807.64
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,1010.0,812.73
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,1009.05,807.48
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,1010.84,804.45
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,1008.76,798.79
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,997.76,787.08
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,982.98,773.02
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,961.25,756.35
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,935.98,737.43
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,905.14,713.48
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,871.11,687.47
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,831.18,659.17
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,788.59,628.9
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,740.1,593.3
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,689.79,554.32
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,639.34,514.6
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,583.55,469.69
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,524.16,420.87
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,464.48,370.04
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,377.7,297.66
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,300.52,232.48
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,246.44,183.95
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,196.61,139.65
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,145.08,96.1
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,97.69,60.98
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,53.38,43.26
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,40.79,31.39
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,29.26,19.96
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,17.41,0.49
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,8.96,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,70.64,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,208.87,163.64
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,275.51,235.18
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,345.43,298.62
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,398.81,345.02
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,452.98,389.85
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,500.88,428.02
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,548.75,464.78
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,585.46,490.47
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,620.72,514.35
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,556.79,459.97
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,510.98,419.88
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,572.11,466.75
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,632.22,510.48
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,538.79,435.33
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,425.45,344.94
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,596.94,481.77
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,762.76,603.89
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,728.57,576.63
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,693.33,550.84
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,684.5,545.32
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,672.46,536.92
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,531.8,427.86
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,405.58,327.61
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,454.68,367.72
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,481.32,388.25
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,398.29,321.49
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,316.48,255.92
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,316.13,255.57
