Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,200.76,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,400.56,327.26
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,508.49,436.62
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,621.62,537.47
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,700.05,605.47
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,779.09,670.98
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,836.7,715.39
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,892.87,757.03
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,935.67,787.59
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,965.24,807.39
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,992.27,824.48
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,1015.96,838.9
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,1031.31,847.01
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,1042.85,852.41
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,1045.7,852.76
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,1044.49,850.35
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,1034.41,840.34
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,1020.32,827.65
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,999.58,811.48
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,975.02,792.66
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,944.86,768.35
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,911.17,741.58
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,871.32,711.63
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,828.47,679.37
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,780.86,643.32
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,730.83,603.27
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,675.63,557.42
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,618.85,509.27
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,558.48,457.24
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,497.63,403.36
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,434.04,345.55
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,371.0,287.0
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,304.18,224.85
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,240.23,165.54
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,176.16,109.75
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,116.31,64.05
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,59.48,34.3
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,38.33,29.29
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,31.43,22.63
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,24.55,15.03
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,12.03,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,202.44,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,404.95,329.46
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,509.96,431.52
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,620.15,524.42
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,697.57,585.18
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,775.89,642.72
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,832.33,681.27
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,887.37,716.94
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,918.22,733.81
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,956.39,755.37
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,983.49,769.41
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,1007.28,781.09
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,1021.61,785.91
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,1032.12,788.4
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,1033.98,786.78
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,1031.87,782.87
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,1021.7,775.82
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,1007.59,766.33
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,987.34,753.38
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,963.34,738.01
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,932.66,717.52
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,898.62,694.63
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,859.08,668.39
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,816.65,639.88
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,769.38,606.9
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,719.87,569.91
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,665.46,528.38
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,609.59,484.42
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,550.48,436.47
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,490.84,386.43
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,428.01,332.62
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,364.98,276.98
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,300.35,218.65
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,237.96,162.29
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,175.41,108.95
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,117.11,65.04
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,61.38,35.88
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,39.91,30.65
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,32.65,23.66
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,23.27,14.06
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,11.42,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,185.02,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,376.59,308.03
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,482.65,410.98
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,595.63,508.38
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,638.82,544.13
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,681.01,576.7
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,707.18,596.64
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,729.32,612.55
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,781.68,650.79
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,832.46,686.79
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,912.83,745.74
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,998.45,807.35
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,1014.73,815.94
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,1016.03,814.11
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,903.19,728.54
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,758.42,615.38
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,894.33,718.31
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,993.38,787.31
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,973.62,771.93
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,950.23,754.71
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,919.4,730.77
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,885.39,704.64
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,797.13,638.99
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,700.88,563.69
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,715.06,574.98
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,708.7,569.49
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,655.3,526.2
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,603.29,483.17
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,545.52,434.7
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,486.74,384.11
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,423.93,329.42
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,362.02,274.2
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,297.68,216.22
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,236.39,161.27
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,175.51,109.87
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,115.98,65.08
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,62.44,36.87
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,41.99,31.86
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,34.3,24.6
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,26.54,16.6
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,13.08,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,142.38,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,289.34,229.92
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,391.29,325.09
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,504.95,420.8
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,595.71,494.19
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,688.39,565.75
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,529.38,438.88
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,325.18,268.87
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,627.71,514.72
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,906.63,716.59
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,937.4,731.27
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,964.95,745.4
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,988.12,756.15
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,1007.59,764.13
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,1012.06,762.78
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,1012.62,758.85
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,994.77,742.05
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,984.21,730.37
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,966.13,716.71
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,944.38,700.9
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,917.43,681.33
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,886.92,659.62
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,849.67,635.47
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,809.51,609.3
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,764.91,579.89
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,717.67,546.4
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,664.25,506.81
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,609.34,465.1
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,551.98,420.36
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,493.62,373.38
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,417.22,312.58
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,345.18,253.68
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,294.73,208.09
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,241.72,159.97
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,178.6,108.19
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,119.76,65.17
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,64.29,36.74
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,42.44,31.89
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,31.94,22.3
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,24.87,15.18
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,12.2,0.0
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,77.36,4.84
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,159.57,129.41
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,221.3,189.67
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,284.42,248.02
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,339.41,297.49
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,396.42,347.15
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,375.54,326.87
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,330.35,285.73
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,249.85,213.93
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,170.12,142.23
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,359.43,306.26
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,533.99,451.6
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,634.14,534.02
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,756.25,631.36
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,642.45,536.03
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,529.4,440.66
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,350.8,292.51
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,152.02,123.34
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,165.94,135.15
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,179.7,146.65
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,101.36,80.74
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,29.03,19.19
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,21.96,13.17
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,14.91,7.13
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,48.57,35.97
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,82.51,64.92
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,45.63,33.54
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,9.09,2.18
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,14.05,6.49
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,19.01,10.81
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,70.6,55.49
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,121.62,99.57
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,109.42,89.33
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,97.34,79.16
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,83.45,67.42
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,69.75,55.67
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,56.63,44.21
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,43.92,34.59
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,31.64,23.02
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,18.98,10.89
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,9.47,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,137.79,25.61
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,278.26,231.93
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,353.17,306.51
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,432.45,378.59
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,500.26,436.91
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,577.46,500.42
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,687.09,588.11
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,791.79,668.38
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,881.43,733.21
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,970.33,795.37
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,986.9,802.7
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,1010.85,815.85
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,1026.3,822.65
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,1037.96,826.8
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,1040.47,826.65
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,1039.0,823.92
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,1029.76,814.88
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,1016.53,803.31
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,996.68,788.76
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,973.02,771.67
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,943.75,749.23
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,910.94,724.38
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,871.53,695.75
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,829.13,664.89
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,782.52,631.08
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,733.37,593.45
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,678.79,549.42
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,622.61,503.11
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,562.99,453.03
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,502.7,400.96
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,439.71,345.71
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,377.09,289.25
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,310.49,228.23
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,246.43,169.43
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,182.5,114.07
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,122.46,68.08
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,64.33,36.79
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,39.95,30.9
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,33.1,24.34
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,26.24,17.3
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,12.78,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,211.44,58.15
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,428.83,351.66
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,530.87,447.14
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,638.21,537.38
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,714.04,596.55
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,790.67,652.54
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,846.6,690.67
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,891.04,718.83
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,932.09,743.57
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,970.66,765.84
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,997.55,780.43
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,1021.01,792.62
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,1035.52,798.65
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,1046.18,802.21
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,1047.9,802.43
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,1045.55,800.17
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,1035.38,791.32
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,1021.17,779.99
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,1001.29,766.06
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,977.54,749.64
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,947.09,727.68
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,913.09,703.35
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,874.24,676.31
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,832.29,647.02
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,784.91,612.8
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,735.02,575.4
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,680.98,533.5
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,625.16,489.22
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,564.44,440.15
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,503.33,389.31
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,440.01,335.21
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,376.99,279.94
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,312.09,222.42
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,248.74,166.16
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,182.06,110.24
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,121.4,64.92
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,62.88,34.15
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,38.21,28.48
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,32.2,22.85
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,26.23,16.84
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,12.76,0.36
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,216.21,73.79
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,437.12,354.1
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,539.15,447.87
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,646.21,537.19
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,720.6,595.6
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,795.58,651.27
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,851.26,689.4
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,895.42,717.63
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,936.05,742.72
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,974.08,765.35
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,1000.91,782.19
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,1024.33,796.64
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,1038.48,803.77
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,1048.77,808.51
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,1050.46,809.21
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,1048.09,807.35
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,1037.08,798.09
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,1022.06,786.29
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,1002.26,772.45
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,978.59,756.03
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,947.54,734.47
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,913.04,710.46
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,873.49,682.47
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,830.93,652.2
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,783.39,618.13
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,733.49,580.63
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,679.38,538.75
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,623.62,494.47
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,563.93,444.97
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,503.46,393.5
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,440.46,339.01
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,377.78,283.41
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,312.93,224.89
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,247.54,166.29
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,183.51,112.06
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,123.31,66.84
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,64.89,35.87
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,39.83,29.92
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,33.9,24.4
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,28.02,18.52
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,12.53,1.26
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,203.72,82.64
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,406.26,333.35
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,510.69,429.34
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,621.32,522.75
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,695.51,581.67
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,779.52,644.87
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,837.74,686.54
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,894.53,725.67
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,938.6,753.32
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,980.04,778.44
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,996.82,787.07
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,1020.99,801.15
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,1035.98,807.15
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,1047.14,810.65
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,1049.9,810.07
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,1048.61,806.96
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,1040.09,799.57
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,1027.52,789.59
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,1006.64,774.68
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,981.94,757.3
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,951.47,734.91
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,917.53,710.17
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,877.6,681.88
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,834.7,651.42
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,786.33,615.93
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,735.75,577.1
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,680.77,534.1
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,624.28,488.99
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,564.53,440.25
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,504.02,389.58
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,440.87,335.95
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,377.3,280.64
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,311.61,222.82
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,248.08,166.72
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,184.43,113.25
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,124.86,68.72
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,68.12,38.8
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,44.02,33.51
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,33.87,24.24
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,27.28,17.8
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,13.32,2.46
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,198.91,90.81
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,394.47,320.3
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,496.68,411.85
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,605.09,501.33
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,680.89,559.86
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,766.41,622.37
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,823.81,661.63
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,879.89,698.38
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,924.58,724.34
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,956.03,740.27
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,983.2,752.9
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,1007.05,763.01
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,1022.55,767.98
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,1034.27,770.56
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,1037.74,769.97
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,1037.18,767.03
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,1025.79,757.28
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,1010.47,745.31
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,991.04,730.34
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,967.82,713.13
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,938.32,692.01
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,905.3,668.75
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,866.24,642.37
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,824.2,614.0
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,777.77,582.55
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,728.88,547.94
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,675.27,507.92
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,620.03,465.83
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,560.36,419.49
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,500.04,371.38
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,437.32,321.02
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,375.05,269.38
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,308.9,213.33
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,245.78,159.5
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,182.7,108.56
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,123.54,65.77
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,66.62,36.52
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,42.2,31.25
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,35.93,25.6
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,27.23,17.53
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,13.28,2.98
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
