Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,278.75,183.02
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,213.94,129.13
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,142.57,77.8
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,80.01,49.92
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,62.95,49.18
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,60.3,47.18
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,56.61,44.29
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,48.53,37.43
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,43.26,32.83
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,37.94,27.96
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,28.94,19.47
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,19.82,8.44
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,68.29,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,214.31,161.84
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,339.8,279.37
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,431.4,358.78
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,530.9,440.21
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,604.28,496.07
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,685.4,554.63
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,750.14,598.89
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,814.69,641.61
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,868.47,674.21
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,920.5,704.74
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,951.93,720.79
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,990.38,741.31
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,1020.7,756.97
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,1047.47,770.25
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,1065.87,779.6
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,1080.24,786.53
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,1086.86,787.79
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1089.22,786.6
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1084.73,783.45
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1075.93,777.79
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1060.41,766.53
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1040.73,752.8
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,1015.07,736.8
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,985.51,718.32
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,950.06,695.92
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,911.15,671.12
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,867.33,642.48
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,820.55,611.6
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,769.6,576.12
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,716.25,537.36
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,658.73,494.22
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,599.51,448.47
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,537.66,399.24
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,474.89,347.65
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,409.64,292.68
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,344.4,236.55
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,278.17,179.83
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,212.99,126.51
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,141.71,76.23
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,79.25,49.65
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,63.38,48.92
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,60.35,46.63
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,56.66,43.87
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,52.9,40.93
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,43.29,32.59
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,37.96,27.74
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,28.94,19.32
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.72
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,65.37,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,208.34,160.54
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,330.07,273.66
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,420.43,353.07
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,518.35,434.76
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,595.79,495.35
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,676.13,554.53
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,736.22,596.11
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,800.88,639.74
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,854.28,673.86
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,906.0,706.02
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,948.12,731.37
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,976.43,746.83
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,1006.07,761.73
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,1032.27,774.1
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,1050.78,782.07
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,1065.35,787.46
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,1071.77,787.97
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,1074.0,785.95
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,1070.0,780.08
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,1061.75,771.7
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,1046.34,758.92
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,1026.84,743.76
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,1001.03,726.16
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,971.44,706.25
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,936.92,681.84
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,898.99,655.32
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,855.83,626.63
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,809.76,595.91
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,758.84,559.74
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,705.65,520.94
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,649.13,478.58
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,590.96,433.89
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,529.57,386.0
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,467.39,335.94
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,403.62,283.24
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,339.94,229.54
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,274.61,174.81
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,204.29,118.74
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,140.36,75.24
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,79.12,50.15
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,65.62,50.17
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,63.12,48.37
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,54.29,41.27
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,50.58,38.41
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,45.04,33.69
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,39.42,28.65
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,30.08,20.1
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,20.59,9.55
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,105.38,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,227.06,176.07
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,349.2,287.59
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,438.94,365.46
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,536.01,445.16
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,611.1,502.48
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,684.59,555.22
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,748.84,599.0
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,812.82,641.04
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,864.94,673.3
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,915.2,703.53
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,946.16,720.89
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,984.2,743.06
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,1013.16,759.19
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,1038.57,772.98
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,1056.64,781.96
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,1070.72,788.47
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,1077.11,790.48
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,1079.27,789.94
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,1074.64,786.36
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,1065.74,780.2
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,1050.17,768.65
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,1030.47,754.56
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,1003.97,737.25
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,973.68,717.47
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,938.04,694.31
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,899.05,668.93
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,855.65,639.77
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,809.33,608.39
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,758.22,570.48
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,704.87,529.84
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,648.5,487.82
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,590.47,443.12
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,528.57,393.17
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,465.93,341.13
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,392.67,281.9
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,327.33,229.14
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,272.22,178.93
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,202.39,118.78
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,138.35,74.71
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,76.92,49.83
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,65.59,50.49
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,63.83,49.19
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,54.97,41.94
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,51.29,39.01
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,45.76,34.31
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,40.17,29.3
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,30.88,20.79
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.43,10.47
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,43.21,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,131.72,100.57
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,216.0,176.43
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,309.91,257.37
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,399.89,332.89
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,386.97,320.77
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,381.01,313.11
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,428.9,349.81
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,476.6,385.24
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,528.8,424.16
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,581.88,463.03
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,620.74,490.1
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,658.22,515.91
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,849.96,660.03
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,1011.11,771.03
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,942.38,721.24
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,848.28,649.9
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,862.6,658.36
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,873.91,664.19
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,866.28,655.99
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,855.87,646.09
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,959.92,723.82
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,1026.75,767.54
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,1003.92,751.02
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,977.11,732.36
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,945.67,710.59
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,910.25,686.11
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,867.16,656.23
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,820.95,624.06
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,771.25,586.17
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,718.56,544.93
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,660.39,500.61
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,600.36,453.5
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,536.63,401.29
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,473.52,348.26
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,408.37,292.34
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,343.31,235.69
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,276.61,178.14
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,210.3,123.91
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,138.27,74.0
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,75.23,49.25
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,63.41,48.73
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,59.67,45.83
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,55.93,43.04
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,52.11,40.07
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,46.37,35.15
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,37.21,27.01
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,28.97,19.35
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,20.65,10.23
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,20.66,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,130.09,100.46
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,241.63,197.36
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,306.55,253.84
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,375.44,311.58
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,434.28,358.51
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,495.18,405.26
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,541.52,439.0
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,586.34,470.68
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,760.48,598.78
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,930.13,713.75
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,960.17,730.02
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,997.24,752.11
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,1027.18,767.71
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,1053.7,780.98
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,1070.76,788.86
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1083.75,794.22
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,1088.08,794.49
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1088.08,792.2
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,1082.66,787.8
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,1072.96,780.84
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,1049.61,763.67
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,1022.25,744.13
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,965.96,706.8
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,906.01,664.5
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,839.18,615.65
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,774.61,568.11
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,760.15,558.73
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,740.02,544.77
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,666.24,491.5
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,597.2,441.27
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,564.71,417.25
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,528.44,389.51
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,478.73,351.36
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,427.77,311.28
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,381.97,273.06
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,325.22,224.46
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,267.11,173.44
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,206.36,121.97
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,144.29,80.68
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,85.26,66.19
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,70.01,53.74
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,67.84,52.13
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,63.61,49.03
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,59.23,45.68
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,53.32,40.7
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,47.33,35.39
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,35.78,24.95
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.55,11.81
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,21.6,0.56
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,143.24,111.96
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,268.94,221.67
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,351.39,293.39
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,441.26,368.66
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,517.56,429.56
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,605.43,496.8
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,560.87,458.21
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,492.37,400.77
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,568.93,459.55
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,668.26,533.13
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,654.91,519.04
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,657.03,516.67
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,755.0,588.81
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,835.41,646.62
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,826.25,634.95
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,812.86,620.9
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,707.18,539.28
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,598.49,454.83
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,649.6,492.81
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,715.67,539.99
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,781.42,587.18
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,854.5,637.93
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,754.4,563.95
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,669.76,500.72
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,660.87,493.42
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,649.93,484.29
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,580.37,433.39
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,523.0,391.04
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,511.53,383.05
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,497.82,373.02
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,429.77,323.22
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,368.43,278.13
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,406.38,305.73
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,420.52,311.89
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,380.93,276.07
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,324.56,224.89
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,263.91,173.73
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,204.73,126.33
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,146.6,87.3
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,91.89,72.4
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,85.14,67.16
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,82.72,65.5
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,77.37,61.39
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,69.14,54.64
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,60.94,47.67
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,52.57,40.25
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,38.39,27.37
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,23.84,13.1
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,6.83,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,13.21,0.0
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,61.04,44.72
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,117.07,93.57
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,168.96,138.9
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,224.75,186.58
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,309.72,256.87
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,385.43,317.75
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,357.07,292.12
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,338.03,273.65
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,488.31,393.1
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,648.28,514.39
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,433.67,345.22
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,179.13,138.95
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,197.68,153.41
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,216.21,167.36
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,303.38,235.1
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,375.04,289.58
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,206.71,158.96
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,48.42,33.17
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,120.74,90.76
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,194.63,148.49
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,500.06,384.09
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,754.98,567.78
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,699.8,525.26
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,634.43,476.97
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,579.27,435.46
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,526.58,395.55
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,538.78,405.24
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,547.28,411.77
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,534.5,402.66
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,521.27,392.99
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,431.75,326.86
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,354.22,269.18
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,418.18,316.19
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,442.12,326.94
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,355.78,261.3
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,303.47,225.73
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,261.25,193.21
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,222.8,164.44
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,168.89,115.71
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,93.67,74.2
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,86.39,68.37
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,81.89,64.8
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,77.28,61.2
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,69.81,55.0
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,60.66,47.14
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,51.24,38.78
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,38.44,27.19
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.37,14.35
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,25.05,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,73.06,32.73
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,177.23,139.66
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,274.64,225.14
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,356.55,295.93
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,446.07,370.75
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,268.26,223.59
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,38.04,26.31
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,63.06,47.05
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,89.88,68.86
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,88.88,67.62
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,88.13,66.62
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,213.11,167.61
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,336.59,264.02
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,247.62,192.4
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,152.42,115.96
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,171.81,131.1
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,191.14,146.02
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,159.81,120.99
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,129.29,96.69
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,180.69,136.76
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,232.2,176.39
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,233.61,177.31
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,234.89,178.22
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,247.34,187.9
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,259.5,197.35
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,315.96,240.19
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,360.82,273.67
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,262.0,198.94
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,163.97,123.64
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,139.57,104.78
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,115.72,86.17
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,132.52,99.51
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,148.75,112.37
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,169.89,128.79
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,189.9,144.26
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,191.98,146.03
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,193.31,147.24
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,201.56,152.73
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,208.01,156.75
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,175.39,133.19
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,146.27,117.98
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,117.74,94.53
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,97.21,77.53
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,89.68,71.54
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,81.84,65.1
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,72.7,57.32
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,61.06,47.05
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,43.53,31.42
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,26.03,14.98
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,19.61,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,53.06,25.79
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,141.59,109.85
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,223.18,180.58
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,298.9,245.25
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,396.01,324.85
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,230.39,188.96
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,45.52,32.15
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,370.31,301.92
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,675.91,536.88
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,548.05,432.7
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,405.09,316.74
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,356.92,277.61
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,325.78,251.1
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,504.44,387.72
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,686.37,519.29
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,846.53,633.39
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,987.84,725.86
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,1001.96,730.15
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,1012.16,732.83
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,1009.15,726.63
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,1002.2,718.07
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,991.96,707.5
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,964.66,686.22
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,941.41,670.07
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,914.7,651.76
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,884.21,629.85
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,850.29,605.88
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,809.85,579.45
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,766.75,550.07
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,719.99,517.67
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,670.69,482.76
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,548.51,395.08
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,447.7,322.79
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,364.26,264.12
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,294.38,214.78
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,325.21,229.81
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,318.51,210.22
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,255.55,158.42
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,193.26,110.23
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,132.32,71.62
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,74.13,56.06
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,70.33,53.24
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,61.36,45.99
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,57.61,43.22
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,53.75,40.24
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,48.05,35.47
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,42.22,30.37
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,33.07,22.2
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,23.75,13.09
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,35.47,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,108.69,65.63
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,195.83,157.09
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,287.93,238.65
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,367.06,307.22
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,453.12,378.81
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,279.05,234.12
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,47.19,34.38
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,55.13,40.94
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,63.08,47.32
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,122.94,96.66
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,186.0,147.4
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,169.21,132.88
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,153.22,119.26
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,137.93,106.42
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,123.16,94.1
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,124.4,94.93
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,125.68,95.79
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,140.84,107.56
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,155.93,119.15
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,198.07,152.07
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,240.1,184.48
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,247.17,189.33
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,254.04,194.11
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,227.36,173.55
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,201.19,153.37
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,154.65,116.89
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,109.13,81.0
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,280.69,214.77
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,441.05,334.72
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,342.58,260.62
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,248.27,189.09
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,275.67,210.43
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,298.85,228.12
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,227.79,173.59
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,157.22,119.04
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,168.11,128.05
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,177.94,136.16
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,132.6,100.85
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,87.65,65.48
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,109.8,83.68
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,129.04,104.33
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,77.35,60.87
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,18.98,10.83
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,16.07,8.39
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,13.17,5.9
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,36.93,26.72
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,59.41,46.08
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,43.43,31.68
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,27.12,16.34
