Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,38.8,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,117.59,75.81
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,205.44,164.74
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,300.98,248.54
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,177.29,147.73
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,18.12,9.89
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,14.41,6.7
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,10.71,3.48
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,35.15,24.12
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,59.74,44.53
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,70.22,52.93
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,80.96,61.44
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,65.28,48.37
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,49.87,35.57
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,65.37,48.08
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,81.03,60.54
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,91.48,68.82
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,101.93,77.08
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,131.14,100.25
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,160.41,123.15
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,119.65,90.63
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,79.75,58.67
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,201.81,155.12
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,325.43,249.2
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,280.83,214.41
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,237.42,180.9
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,247.68,188.47
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,257.59,195.62
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,252.9,192.0
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,248.19,188.44
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,246.21,186.99
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,244.07,185.44
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,247.53,188.16
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,250.48,190.5
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,338.49,256.23
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,402.17,299.54
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,351.68,260.01
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,305.88,224.73
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,254.09,187.39
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,215.31,161.43
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,153.76,103.72
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,72.6,56.5
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,70.13,54.71
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,61.83,47.82
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,58.5,45.23
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,55.09,42.48
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,49.44,37.64
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,43.68,32.48
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,34.64,24.28
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.4,15.19
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.67,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,59.58,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,167.77,115.89
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,262.81,212.87
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,368.96,305.42
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,245.39,205.08
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,59.3,44.96
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,78.53,61.19
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,97.69,76.9
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,120.48,95.22
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,143.31,113.15
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,140.31,109.77
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,137.78,106.86
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,156.15,121.11
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,174.62,135.22
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,228.42,177.02
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,282.63,218.19
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,366.87,282.01
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,431.55,329.8
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,469.95,356.97
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,507.38,383.15
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,682.38,510.75
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,829.35,612.46
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,928.37,682.67
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,991.4,722.14
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,966.04,704.83
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,937.06,685.96
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,902.05,663.09
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,863.87,638.04
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,821.53,610.04
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,776.45,579.09
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,726.65,542.04
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,674.68,502.67
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,619.32,460.65
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,562.48,416.3
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,503.11,368.83
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,442.97,319.28
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,381.14,267.71
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,319.48,215.32
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,250.35,157.48
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,187.7,108.1
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,126.21,68.99
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,70.72,54.49
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,68.5,52.99
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,66.19,51.35
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,57.23,44.03
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,53.72,41.28
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,48.77,37.05
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,43.77,32.56
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,34.68,24.32
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,25.4,15.29
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,12.64,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,42.96,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,131.07,92.1
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,215.83,173.42
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,311.45,255.52
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,215.52,177.87
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,81.93,63.78
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,98.93,77.95
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,115.87,91.53
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,199.91,160.64
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,275.99,220.99
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,315.29,249.87
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,354.71,278.27
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,435.24,337.97
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,497.78,382.77
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,759.45,576.01
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,991.82,729.42
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,1008.74,735.44
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,1008.84,733.25
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,1016.9,737.11
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,1021.07,738.49
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,1015.84,735.46
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,1006.65,730.06
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,989.19,718.03
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,968.01,703.7
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,942.89,688.17
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,914.34,670.33
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,880.83,647.81
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,844.29,623.16
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,802.98,596.3
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,759.11,565.85
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,710.75,530.11
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,660.4,492.1
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,606.83,451.55
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,551.94,408.76
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,494.17,362.5
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,433.24,312.51
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,371.81,261.38
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,310.87,209.8
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,249.74,158.55
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,190.47,112.26
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,131.6,75.17
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,72.93,56.13
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,71.0,54.77
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,69.0,53.29
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,64.94,50.24
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,60.73,46.96
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,55.0,42.1
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,49.15,36.91
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,36.87,25.99
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,26.31,15.97
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,27.98,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,85.38,59.16
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,162.74,129.58
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,247.51,203.01
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,150.14,123.04
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,30.55,20.24
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,35.12,24.04
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,39.7,27.73
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,60.56,44.89
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,82.23,62.45
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,87.79,66.61
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,93.39,70.78
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,108.43,82.53
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,123.49,94.17
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,119.21,90.32
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,115.09,86.66
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,117.71,88.41
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,120.35,90.17
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,105.9,78.47
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,91.65,67.0
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,109.04,80.64
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,126.38,94.17
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,149.78,112.2
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,172.94,129.88
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,317.76,240.84
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,452.17,340.88
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,338.38,255.7
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,224.26,169.03
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,237.89,179.61
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,251.04,189.66
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,303.4,229.63
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,348.51,263.67
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,275.15,208.67
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,206.19,156.36
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,233.33,177.49
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,253.17,192.73
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,190.11,144.69
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,123.91,93.59
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,155.62,118.57
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,182.79,139.88
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,169.09,129.09
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,159.12,129.11
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,140.08,113.63
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,120.44,97.48
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,104.84,84.72
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,91.63,73.76
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,73.83,58.56
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,57.91,44.64
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,44.69,32.75
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,30.11,19.18
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,15.38,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,14.81,6.56
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,23.91,14.36
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,34.7,23.55
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,45.52,32.65
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,57.62,42.59
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,70.35,52.86
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,38.06,25.99
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,6.6,0.0
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,235.29,188.9
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,476.53,376.4
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,505.45,395.5
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,532.29,413.64
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,558.53,431.45
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,583.97,448.54
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,604.87,463.07
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,624.86,476.92
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,452.56,346.81
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,252.24,192.04
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,379.54,289.47
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,490.97,371.91
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,491.32,371.54
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,491.04,371.1
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,500.23,377.47
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,508.19,382.91
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,541.17,407.34
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,560.1,421.35
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,372.63,282.93
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,186.62,140.91
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,120.11,89.51
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,54.33,37.69
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,159.15,120.57
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,258.82,197.93
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,159.69,121.23
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,60.01,42.66
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,83.25,61.55
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,105.56,79.72
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,85.48,63.79
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,64.84,47.3
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,45.61,31.86
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,26.47,17.23
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,20.65,12.27
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,14.84,7.29
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,12.36,5.17
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.87,3.04
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.81,1.22
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,2.99,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,11.51,3.97
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,17.29,9.0
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,24.32,15.08
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,31.38,21.09
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,19.79,11.16
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,8.24,1.31
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,50.55,36.74
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,94.99,73.14
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,111.04,85.75
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,127.09,98.21
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,242.42,190.71
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,350.88,274.83
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,369.63,287.55
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,387.97,300.16
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,378.68,292.01
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,369.33,283.98
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,414.0,316.72
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,457.71,347.97
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,428.19,325.22
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,399.28,303.18
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,371.44,282.28
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,330.6,251.56
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,328.88,250.25
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,327.01,248.74
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,407.88,309.7
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,473.81,358.26
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,463.12,350.12
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,451.91,341.91
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,432.48,327.72
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,412.67,313.16
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,414.41,314.4
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,411.61,311.81
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,256.22,195.1
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,110.88,83.23
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,145.0,110.68
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,176.62,135.83
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,182.19,140.11
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,185.68,142.89
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,119.39,91.25
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,49.75,37.22
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,72.46,56.91
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,92.27,74.09
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,78.77,62.86
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,65.13,51.35
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,51.73,39.71
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,38.06,27.64
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,26.01,16.89
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,14.0,6.06
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,6.98,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,50.65,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,110.27,81.39
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,184.55,147.95
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,278.99,228.42
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,178.98,146.76
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,54.0,39.98
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,68.71,52.2
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,83.39,64.07
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,181.46,145.08
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,276.71,221.16
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,272.1,215.43
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,266.65,209.4
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,206.1,160.67
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,164.7,126.95
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,212.72,164.27
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,261.07,200.87
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,241.9,185.55
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,223.31,170.89
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,204.87,156.15
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,186.85,141.79
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,186.91,141.73
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,186.93,141.62
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,234.38,177.48
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,281.42,212.3
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,292.6,220.38
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,303.37,228.25
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,306.39,230.45
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,309.1,232.47
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,343.54,258.11
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,369.1,276.89
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,457.09,342.68
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,527.94,393.56
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,319.16,241.19
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,125.36,93.74
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,136.48,102.9
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,147.11,111.35
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,158.67,120.53
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,169.32,129.01
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,184.82,140.81
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,188.11,143.12
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,173.94,130.59
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,158.16,128.15
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,132.04,106.87
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,113.17,91.41
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,97.76,78.81
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,82.23,65.84
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,67.76,53.4
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,59.32,45.9
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,45.49,33.54
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,31.66,20.76
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,16.19,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,9.89,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,19.82,10.21
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,43.31,30.52
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,66.58,50.39
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,95.39,74.91
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,135.06,107.95
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,77.01,59.37
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,36.38,24.94
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,365.86,297.14
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,683.22,531.46
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,744.98,569.88
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,798.86,604.31
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,839.73,629.52
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,878.4,653.11
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,911.09,671.95
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,941.01,688.94
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,959.92,699.45
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,975.38,707.95
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,973.77,704.35
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,977.47,704.49
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,973.5,701.21
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,965.77,695.78
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,961.31,691.26
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,939.27,675.66
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,914.58,659.29
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,886.63,640.91
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,853.49,619.83
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,817.59,596.87
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,777.14,570.85
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,734.34,541.69
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,687.6,508.56
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,638.98,473.22
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,588.29,435.32
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,533.43,393.26
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,455.7,334.89
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,401.47,295.24
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,345.46,253.5
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,302.74,222.15
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,251.55,171.92
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,180.35,105.78
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,123.18,71.25
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,71.75,55.74
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,69.84,54.4
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,67.84,52.91
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,64.52,50.37
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,61.1,47.66
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,55.42,42.75
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,49.59,37.53
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,38.31,27.42
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,28.55,18.26
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,14.39,0.17
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.53,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,26.45,16.48
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,47.25,33.61
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,36.87,24.85
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,26.51,16.2
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,29.45,18.5
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,32.39,20.78
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,188.26,144.8
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,352.8,267.33
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,556.71,415.95
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,760.41,553.32
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,890.94,637.93
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,989.22,695.96
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,984.15,690.68
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,975.23,684.74
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,951.78,670.06
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,939.24,662.38
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,914.87,648.23
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,887.21,632.09
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,854.33,612.14
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,818.56,590.08
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,778.17,566.54
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,735.36,539.31
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,687.76,506.67
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,638.5,471.72
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,586.58,433.29
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,533.52,392.66
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,476.06,347.63
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,418.18,300.63
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,358.68,250.92
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,299.8,201.11
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,240.11,151.68
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,181.97,107.2
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,142.65,93.34
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,146.07,117.58
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,135.07,108.87
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,128.49,103.82
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,112.88,91.23
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,96.73,77.92
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,80.27,64.04
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,63.34,49.38
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,46.86,34.77
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,29.97,19.49
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,15.45,1.57
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,106.22,22.28
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,225.39,175.09
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,311.03,252.71
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,407.42,335.13
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,483.4,398.02
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,560.43,458.73
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,627.17,507.88
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,694.94,555.16
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,752.79,592.39
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,809.82,627.78
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,856.58,655.27
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,891.75,674.28
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,928.11,696.51
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,961.52,716.61
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,987.01,730.48
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,1008.87,742.04
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,1023.85,750.16
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,1034.89,755.92
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,1038.97,756.4
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,1038.9,754.42
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,1032.2,749.84
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,1021.38,742.79
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,1004.12,730.28
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,982.95,715.38
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,957.08,698.5
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,927.6,679.29
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,891.75,656.19
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,852.8,630.87
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,809.75,601.99
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,764.01,569.68
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,714.43,533.58
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,662.72,494.98
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,607.18,452.35
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,550.16,407.36
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,490.74,359.22
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,430.71,309.2
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,368.6,256.99
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,306.68,204.22
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,244.17,151.75
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,175.44,98.74
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,114.18,62.32
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,68.37,52.66
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,66.08,50.98
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,63.69,49.15
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,60.67,46.85
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,52.82,40.31
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,47.85,36.12
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,42.77,31.65
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,35.3,24.94
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.74,17.78
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.68,1.53
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
