Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,103.81,34.24
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,217.23,167.78
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,302.95,242.58
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,399.42,321.75
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,475.72,381.45
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,556.56,441.0
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,622.75,486.57
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,686.83,527.62
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,743.98,566.89
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,800.33,605.0
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,847.05,634.78
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,891.64,662.67
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,917.91,678.1
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,950.88,698.12
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,975.4,711.19
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,996.34,722.09
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,1011.52,730.1
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,1022.82,735.83
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,1025.73,735.06
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,1024.57,731.98
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,1018.33,727.37
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,1008.04,720.41
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,991.42,708.26
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,970.94,693.89
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,944.52,677.23
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,914.64,658.41
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,879.02,636.43
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,840.48,612.37
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,798.71,585.91
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,754.3,555.51
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,705.46,521.41
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,654.61,484.72
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,600.62,444.5
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,545.16,401.7
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,486.77,355.32
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,427.72,306.76
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,366.79,255.85
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,300.66,200.25
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,238.49,148.33
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,177.82,101.85
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,117.88,66.49
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,74.23,57.61
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,72.56,56.47
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,64.79,50.07
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,61.63,47.77
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,58.37,45.29
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,53.66,41.32
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,48.88,37.11
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,40.07,29.13
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,31.05,20.61
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.81,2.8
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,13.62,0.94
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,28.92,18.07
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,57.97,43.27
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,94.59,74.78
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,129.15,104.22
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,164.79,133.96
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,193.33,156.89
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,221.73,179.19
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,203.66,162.95
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,171.78,135.65
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,211.48,167.08
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,268.89,211.71
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,179.7,140.25
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,111.62,85.03
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,116.85,88.93
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,122.09,92.75
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,128.32,97.57
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,134.54,102.38
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,136.69,103.74
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,138.81,105.09
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,240.2,184.03
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,358.28,273.3
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,283.12,215.6
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,225.54,171.29
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,236.24,179.51
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,246.63,187.36
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,199.85,151.47
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,153.98,116.05
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,224.97,170.97
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,294.03,223.29
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,282.13,213.77
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,270.39,204.62
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,418.33,317.95
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,523.43,391.3
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,468.0,345.59
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,413.15,299.97
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,335.09,242.39
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,297.09,219.44
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,265.3,192.96
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,221.87,158.44
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,177.64,132.14
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,152.5,123.05
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,113.98,91.36
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,82.53,65.15
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,78.47,62.08
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,72.13,56.94
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,63.91,50.0
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,55.41,42.59
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,44.27,32.62
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,32.89,22.1
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.63,4.44
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,86.67,41.06
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,177.05,136.18
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,254.94,204.31
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,343.0,278.74
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,248.87,202.76
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,112.44,87.93
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,200.23,160.63
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,297.71,238.68
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,244.78,194.2
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,189.47,147.84
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,322.57,253.62
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,463.82,361.1
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,692.87,534.52
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,898.97,678.49
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,794.57,599.39
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,661.17,497.11
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,827.49,620.84
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,975.97,722.44
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,980.34,721.84
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,980.88,719.88
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,975.13,715.35
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,965.57,708.47
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,942.47,691.35
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,930.42,681.81
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,905.56,664.62
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,877.44,645.39
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,716.57,529.83
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,543.93,400.66
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,657.51,488.89
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,723.51,539.33
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,676.73,503.05
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,628.28,465.56
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,576.25,425.61
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,522.83,383.56
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,466.35,338.13
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,410.03,291.68
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,351.84,243.41
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,294.31,195.22
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,236.82,148.17
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,174.79,101.71
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,118.98,69.47
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,80.54,61.9
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,78.76,60.7
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,76.89,59.38
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,72.95,56.4
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,68.83,53.19
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,60.85,46.57
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,53.97,40.66
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,43.18,31.13
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,32.14,21.11
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,16.24,4.57
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,72.44,37.31
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,162.06,124.92
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,234.37,188.14
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,314.73,256.36
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,255.6,208.32
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,168.05,134.58
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,289.87,235.2
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,424.3,341.91
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,484.95,387.41
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,547.08,433.3
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,680.71,533.74
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,812.77,628.35
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,850.88,653.41
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,886.63,677.23
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,914.5,694.13
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,939.31,708.92
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,955.81,719.14
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,959.97,721.06
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,963.51,721.66
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,963.31,719.83
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,958.56,715.87
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,950.11,709.55
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,934.76,697.53
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,915.94,683.28
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,794.18,592.6
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,663.85,493.66
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,516.56,386.43
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,379.3,283.86
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,480.33,360.36
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,564.02,421.73
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,555.24,414.49
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,540.73,402.99
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,454.23,339.41
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,380.9,285.48
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,410.14,305.05
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,411.36,299.04
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,350.33,251.87
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,308.36,221.5
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,262.57,181.61
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,211.49,139.41
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,172.95,120.88
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,150.06,119.74
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,142.62,114.06
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,131.9,105.6
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,117.09,93.8
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,103.88,83.12
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,89.23,70.95
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,74.11,58.02
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,55.66,41.9
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,35.71,24.23
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,18.55,6.56
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,92.75,53.74
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,186.2,145.79
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,274.69,223.4
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,380.53,313.52
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,458.24,377.37
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,540.6,442.17
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,615.87,498.94
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,693.77,554.31
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,748.52,590.4
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,806.97,628.23
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,858.81,659.11
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,909.0,688.01
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,946.76,707.82
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,970.88,718.33
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,997.46,730.96
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,1020.55,741.18
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,1035.15,747.45
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,1045.75,751.35
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,1049.3,750.95
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,1048.69,748.17
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,1041.49,742.36
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,1030.14,734.16
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,1012.82,721.49
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,991.54,706.51
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,964.21,689.21
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,933.31,669.67
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,896.95,646.57
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,857.47,621.34
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,813.92,593.24
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,767.66,561.2
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,717.25,525.31
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,664.72,486.95
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,608.71,444.55
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,551.19,399.83
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,490.9,351.96
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,430.01,302.19
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,367.58,250.47
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,305.26,198.32
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,242.53,146.97
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,173.64,95.65
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,112.1,61.16
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,71.11,53.98
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,69.63,53.01
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,68.1,51.95
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,59.07,44.65
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,55.63,41.98
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,51.5,38.52
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,47.35,34.89
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,39.23,27.74
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.95,20.16
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.22,4.71
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,97.57,59.89
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,196.35,153.51
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,276.35,223.0
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,371.21,302.41
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,445.15,363.01
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,523.35,424.7
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,590.04,475.56
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,658.36,525.71
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,714.49,564.23
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,770.09,601.55
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,812.65,628.84
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,858.18,657.92
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,894.72,679.86
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,928.48,699.7
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,954.38,714.32
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,976.88,726.69
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,978.72,726.42
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,989.19,732.25
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,991.96,731.85
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,990.81,729.06
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,983.91,723.48
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,973.17,715.55
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,953.81,700.92
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,930.93,684.13
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,904.65,666.26
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,875.3,646.37
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,848.96,628.77
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,809.03,601.31
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,767.13,571.28
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,723.12,539.24
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,672.05,501.22
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,621.29,462.77
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,507.72,377.47
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,420.91,312.71
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,300.07,224.07
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,196.89,147.52
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,225.41,169.34
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,251.36,188.63
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,197.14,148.22
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,153.02,115.6
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,161.41,121.57
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,169.03,135.71
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,143.81,115.37
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,122.42,98.03
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,106.39,85.13
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,90.23,71.85
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,83.83,66.49
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,77.83,61.21
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,56.56,42.71
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,34.43,23.25
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,18.61,7.43
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,5.19,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,56.48,33.22
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,118.59,90.16
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,180.15,142.88
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,246.01,198.28
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,183.77,147.43
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,102.49,78.94
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,191.31,151.98
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,290.27,231.0
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,356.84,283.27
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,426.01,336.7
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,423.16,331.5
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,416.92,323.88
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,261.3,202.76
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,120.4,90.26
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,188.65,143.63
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,258.14,196.64
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,587.17,450.45
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,883.87,664.43
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,902.14,674.35
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,916.41,682.97
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,545.44,415.72
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,144.52,106.99
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,165.5,123.22
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,186.21,138.74
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,253.5,189.6
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,319.81,238.93
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,394.71,294.56
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,456.83,340.0
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,377.31,281.34
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,299.73,223.73
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,416.4,311.72
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,511.43,380.66
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,471.96,350.59
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,433.06,321.28
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,381.13,282.56
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,334.35,247.94
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,328.36,238.99
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,302.22,211.89
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,273.52,191.13
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,246.39,174.47
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,191.53,137.39
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,147.3,116.74
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,131.12,103.94
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,108.8,85.87
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,115.22,91.74
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,118.02,94.53
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,98.21,78.16
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,77.74,60.86
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,55.92,42.01
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,33.62,22.51
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,18.18,7.4
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,12.85,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,104.45,70.0
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,184.66,146.84
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,264.09,216.95
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,353.85,294.05
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,426.17,354.51
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,509.89,421.66
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,579.56,474.74
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,651.28,527.45
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,708.25,567.23
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,764.81,605.59
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,814.66,637.22
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,857.95,663.53
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,894.62,685.12
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,928.51,704.45
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,810.87,616.2
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,663.7,502.51
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,849.39,638.96
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,994.34,734.31
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,1000.36,733.48
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,1002.51,731.36
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,995.9,724.67
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,985.38,715.59
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,970.16,702.67
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,951.15,687.49
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,925.35,669.87
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,896.21,650.2
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,862.24,626.19
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,825.29,600.32
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,783.7,572.79
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,739.59,541.89
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,692.02,507.87
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,642.31,471.4
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,588.76,431.12
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,533.82,388.54
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,476.43,342.79
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,418.19,294.98
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,358.31,245.31
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,292.78,190.93
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,231.05,140.25
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,170.28,95.05
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,110.93,62.35
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,73.99,56.61
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,71.67,54.95
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,69.22,53.11
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,60.5,46.05
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,57.54,43.78
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,52.42,39.57
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,47.17,35.06
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,39.91,28.68
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,32.54,21.89
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,20.4,9.47
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,20.56,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,117.18,80.24
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,202.07,159.92
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,276.3,225.41
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,364.13,300.25
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,234.55,194.09
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,73.26,56.06
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,87.86,68.03
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,102.44,79.65
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,89.92,68.89
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,78.38,59.05
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,202.97,160.35
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,328.05,258.29
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,271.87,212.82
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,203.48,157.88
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,198.14,153.09
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,193.0,148.44
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,255.89,197.3
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,336.83,258.96
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,301.76,231.16
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,284.83,217.49
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,478.44,364.9
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,636.47,480.22
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,583.03,438.72
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,518.84,390.28
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,487.46,367.07
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,456.9,344.27
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,454.26,342.53
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,450.88,340.17
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,447.23,338.36
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,442.59,335.78
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,481.28,365.6
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,508.18,385.72
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,525.44,399.04
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,516.76,389.83
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,425.0,318.96
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,367.41,276.88
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,341.5,250.48
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,296.74,205.26
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,246.52,169.94
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,220.37,157.58
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,159.67,111.89
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,107.07,85.6
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,102.66,82.24
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,98.33,78.88
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,91.97,73.89
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,85.33,68.54
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,76.19,60.87
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,66.73,52.66
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,54.0,41.32
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,39.68,28.28
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,23.0,11.83
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,24.42,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,118.49,83.57
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,199.58,160.34
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,271.73,225.55
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,357.4,300.71
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,205.11,173.53
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,19.79,11.4
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,63.97,49.22
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,112.96,90.47
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,234.31,193.35
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,368.37,303.49
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,235.01,192.09
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,112.73,88.49
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,104.52,81.52
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,96.57,74.73
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,123.88,97.1
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,151.38,119.4
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,116.39,90.54
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,82.16,62.28
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,155.0,121.6
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,228.81,180.39
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,233.54,183.94
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,238.12,187.5
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,240.74,189.48
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,243.2,191.36
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,249.77,196.47
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,256.06,201.39
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,253.7,199.09
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,251.31,196.83
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,301.33,236.21
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,344.52,269.79
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,258.22,201.94
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,174.74,135.72
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,164.75,127.91
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,154.99,120.21
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,161.79,125.55
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,168.23,130.59
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,136.6,105.52
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,105.52,80.79
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,143.77,111.64
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,177.32,138.59
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,166.07,129.91
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,162.05,134.16
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,148.2,122.84
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,133.95,111.1
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,118.05,97.96
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,101.77,84.27
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,85.12,69.81
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,68.13,54.77
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,50.89,39.31
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,35.24,25.0
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.63,11.34
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,8.54,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
