Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,39.28,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,146.93,106.88
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,241.76,195.34
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,323.92,268.44
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,415.23,346.84
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,487.12,406.67
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,562.67,467.02
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,627.57,516.08
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,690.64,560.56
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,745.09,597.95
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,798.53,633.8
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,843.85,663.08
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,887.04,690.45
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,912.65,704.85
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,944.54,723.68
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,968.91,737.14
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,989.73,748.21
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,1003.39,754.14
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,1013.18,757.6
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,1016.59,757.32
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,1015.93,754.53
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,1008.78,749.06
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,997.59,741.1
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,980.58,728.0
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,959.73,712.51
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,933.01,694.24
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,902.86,673.74
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,867.85,648.96
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,829.84,622.15
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,787.5,593.04
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,742.56,560.14
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,693.84,523.75
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,643.0,484.88
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,588.52,442.1
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,532.61,396.99
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,474.66,349.11
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,415.98,299.3
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,355.33,246.98
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,294.77,194.55
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,233.75,143.56
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,165.77,92.31
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,105.51,59.4
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,70.01,54.22
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,68.2,52.92
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,66.3,51.52
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,63.02,49.11
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,54.68,42.23
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,50.54,38.79
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,46.35,35.13
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,39.46,28.98
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,32.47,22.44
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,21.19,11.12
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,10.24,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,38.51,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,141.83,103.35
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,237.65,190.49
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,317.42,260.41
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,405.84,335.23
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,477.9,393.5
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,553.73,452.05
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,618.62,499.67
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,684.69,545.27
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,736.16,579.88
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,790.3,615.78
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,836.45,644.1
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,880.56,670.51
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,916.28,691.76
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,938.56,703.81
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,962.95,717.38
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,983.87,728.61
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,998.28,736.67
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,1008.84,742.36
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,1013.02,742.56
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,1013.17,740.33
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,1006.41,735.21
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,995.63,727.64
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,979.52,715.34
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,959.56,700.67
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,933.25,683.3
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,903.51,663.71
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,868.9,639.57
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,831.28,613.42
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,789.3,584.87
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,744.7,552.71
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,696.27,517.1
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,645.68,479.01
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,591.67,437.37
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,536.12,393.3
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,477.77,345.84
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,418.73,296.52
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,357.8,245.28
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,297.01,193.8
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,235.81,143.32
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,167.83,92.82
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,107.56,60.54
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,72.76,55.84
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,70.73,54.38
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,68.58,52.79
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,59.9,45.83
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,56.88,43.58
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,52.48,39.96
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,47.98,36.1
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,41.12,30.04
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,34.17,23.61
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,22.48,12.13
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,6.4,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,78.83,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,174.41,127.4
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,273.95,216.51
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,352.4,284.15
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,438.66,355.32
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,508.72,410.8
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,579.12,463.95
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,640.46,506.86
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,702.08,547.05
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,755.67,581.23
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,808.07,613.75
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,850.52,638.07
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,881.38,654.29
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,914.45,672.62
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,944.49,688.75
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,966.75,700.42
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,985.3,709.82
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,997.44,714.76
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1005.71,717.36
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,1007.66,715.42
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,1005.55,711.15
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,997.01,705.2
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,984.51,696.99
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,921.48,655.06
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,835.2,593.11
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,876.76,626.91
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,889.13,636.92
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,854.23,614.87
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,816.46,591.21
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,774.46,563.87
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,729.96,533.06
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,648.78,473.33
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,575.84,419.51
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,533.09,388.84
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,489.3,356.31
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,432.67,314.27
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,387.38,280.44
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,348.97,246.93
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,299.94,203.14
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,245.47,160.78
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,193.76,123.92
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,155.27,106.98
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,150.64,119.31
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,139.2,110.41
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,127.2,100.97
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,113.97,90.74
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,100.1,79.74
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,84.96,67.23
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,69.17,53.86
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,53.98,40.76
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,38.28,26.9
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,24.63,13.84
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,69.53,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,163.08,120.23
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,258.04,205.14
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,334.0,270.89
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,417.46,340.19
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,488.66,396.98
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,563.33,453.79
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,625.34,497.99
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,684.84,537.5
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,738.72,574.28
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,791.59,609.74
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,836.69,638.03
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,879.72,664.51
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,905.37,677.6
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,937.36,694.88
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,961.77,707.3
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,982.73,717.45
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,996.23,724.21
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,1005.87,728.65
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,1009.63,728.02
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1009.35,725.02
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,1001.7,718.39
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,990.05,709.41
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,974.87,697.55
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,955.76,683.37
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,929.41,666.08
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,899.6,646.66
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,864.45,624.3
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,826.26,599.86
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,783.73,572.03
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,738.59,540.38
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,689.78,504.73
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,638.91,466.68
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,584.51,425.93
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,528.6,382.66
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,470.65,336.56
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,412.15,288.53
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,351.78,238.45
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,291.49,187.94
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,230.77,138.47
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,163.33,89.05
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,103.41,57.52
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,69.88,53.19
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,68.42,52.2
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,66.89,51.13
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,63.66,48.81
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,55.29,42.02
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,51.23,38.71
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,47.08,35.17
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,40.23,29.16
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,33.25,22.77
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,22.44,12.35
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,11.95,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,15.84,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,43.51,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,128.12,94.57
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,206.15,164.56
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,279.4,228.47
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,361.21,297.73
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,327.56,270.38
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,280.17,230.17
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,357.85,292.14
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,425.84,344.47
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,558.71,448.42
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,694.94,551.18
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,763.67,597.93
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,832.86,644.56
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,862.19,661.79
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,894.07,680.9
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,918.1,694.79
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,938.75,706.39
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,953.3,714.54
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,964.24,720.37
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,967.68,720.21
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,967.3,717.67
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,961.14,711.42
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,951.19,702.82
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,928.81,686.04
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,916.7,676.39
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,863.76,637.57
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,793.67,583.48
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,743.35,547.34
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,693.5,511.14
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,472.5,352.29
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,266.73,198.43
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,384.11,286.88
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,483.7,358.91
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,490.42,363.26
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,483.37,356.3
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,420.79,309.24
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,371.77,273.14
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,295.04,217.84
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,237.89,178.05
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,238.64,176.48
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,222.38,162.32
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,152.96,106.13
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,86.07,66.67
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,81.72,63.48
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,76.98,59.87
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,73.43,57.22
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,69.71,54.36
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,62.25,48.17
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,54.38,41.45
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,46.31,34.32
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,36.09,25.07
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,24.99,14.39
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,14.48,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.64,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.28,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,5.75,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,8.22,1.3
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,10.28,3.03
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,12.35,4.74
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,47.61,34.11
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,84.28,64.11
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,63.09,46.46
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,43.11,29.89
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,101.56,77.33
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,163.45,126.45
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,100.12,75.44
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,40.75,27.43
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,65.45,47.27
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,90.58,67.24
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,106.67,79.91
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,122.77,92.54
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,124.53,93.6
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,126.26,94.67
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,116.64,86.97
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,107.09,79.36
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,113.5,84.39
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,119.81,89.32
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,123.46,92.17
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,126.98,94.93
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,292.77,223.05
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,448.36,338.3
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,378.15,285.64
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,311.42,235.77
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,269.74,204.56
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,230.05,174.54
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,274.49,208.99
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,315.53,240.35
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,254.09,193.8
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,200.25,152.89
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,196.32,150.23
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,192.1,147.25
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,194.38,149.14
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,185.16,142.1
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,177.0,136.4
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,169.19,138.26
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,121.68,98.7
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,68.88,53.92
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,59.71,46.33
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,50.52,38.58
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,41.36,30.64
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,32.21,22.61
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,23.5,14.9
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,14.81,7.13
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,8.62,1.37
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.46,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.28,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.91,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,101.53,73.86
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,178.79,140.96
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,238.97,193.38
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,303.69,248.37
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,286.61,234.2
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,247.1,200.5
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,209.69,168.46
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,168.4,132.83
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,424.02,342.99
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,686.58,546.87
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,738.7,582.05
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,788.6,615.62
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,745.18,577.59
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,683.03,526.45
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,807.95,619.07
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,925.21,701.55
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,941.8,710.55
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,954.98,717.67
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,955.52,715.01
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,962.15,716.7
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,956.36,709.71
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,946.83,700.39
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,939.87,693.3
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,916.1,674.98
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,891.0,657.06
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,862.8,637.13
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,831.34,615.33
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,796.91,591.5
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,756.43,561.96
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,713.59,530.15
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,667.84,495.11
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,619.8,457.69
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,568.28,417.48
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,515.39,375.24
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,459.65,329.85
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,403.18,282.76
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,345.34,233.9
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,281.65,180.72
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,222.58,132.94
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,164.84,91.36
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,107.75,61.98
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,77.28,58.61
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,68.96,51.97
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,67.29,50.8
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,64.33,48.74
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,61.25,46.51
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,56.37,42.56
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,51.33,38.34
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,44.33,32.29
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,37.18,25.83
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,24.04,13.73
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,11.93,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,30.61,1.34
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,102.62,74.47
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,170.26,132.73
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,252.88,202.17
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,336.04,270.8
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,401.75,323.55
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,471.64,377.77
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,538.28,428.0
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,616.44,484.99
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,670.06,521.8
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,723.26,557.08
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,770.32,586.97
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,816.1,615.45
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,851.37,636.59
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,878.0,651.77
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,903.02,665.88
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,924.91,677.88
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,939.2,686.27
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,949.94,692.5
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,952.33,692.02
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,950.97,689.28
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,944.87,684.66
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,935.05,677.77
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,917.96,665.2
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,897.41,650.51
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,872.69,634.17
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,844.93,615.84
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,810.52,592.84
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,773.92,567.4
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,734.59,539.58
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,693.24,509.82
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,647.24,476.2
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,600.37,441.18
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,551.42,403.74
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,499.5,363.19
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,445.85,320.51
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,393.46,277.9
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,339.56,233.92
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,286.69,190.6
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,235.44,150.3
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,187.86,117.01
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,139.11,91.22
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,112.93,88.23
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,110.54,86.62
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,108.01,84.87
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,101.44,79.89
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,94.53,74.54
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,87.19,68.65
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,76.39,59.62
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,61.38,46.69
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,46.01,33.14
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,29.02,17.74
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,8.11,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,16.52,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,99.83,72.86
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,187.7,147.35
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,253.31,203.45
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,325.14,263.29
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,391.11,316.76
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,461.15,371.76
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,519.14,415.77
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,578.16,459.41
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,632.06,497.85
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,686.08,535.45
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,734.98,568.19
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,774.96,594.24
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,812.26,617.82
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,847.31,639.5
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,870.4,652.67
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,890.25,663.64
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,907.16,672.07
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,920.83,678.41
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,925.43,678.8
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,926.53,677.0
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,922.75,673.25
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,915.43,667.25
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,833.57,606.18
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,745.14,540.91
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,630.23,459.04
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,507.98,370.58
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,502.27,366.88
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,495.73,362.11
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,380.41,279.45
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,270.31,199.03
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,331.65,244.45
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,386.68,284.01
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,425.35,311.76
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,449.3,327.47
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,358.08,261.68
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,282.01,207.72
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,296.17,209.87
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,289.23,191.13
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,240.89,160.5
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,219.95,154.38
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,178.34,126.79
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,145.05,113.84
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,120.22,94.27
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,101.53,79.42
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,95.36,74.77
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,88.89,69.76
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,79.95,62.51
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,70.67,54.75
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,58.71,44.44
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,44.87,32.22
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,28.31,17.28
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.26,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,4.69,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,9.05,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,26.09,15.25
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,44.36,31.07
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,68.71,51.7
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,93.3,72.28
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,129.12,101.73
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,158.32,125.2
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,125.68,97.86
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,103.59,79.06
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,59.76,43.2
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,19.03,9.89
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,68.19,49.52
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,119.65,90.04
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,101.34,75.28
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,83.56,61.07
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,282.73,216.44
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,501.9,376.19
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,723.69,535.93
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,919.92,668.14
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,920.98,663.92
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,918.4,659.24
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,914.21,655.38
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,906.55,649.37
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,855.96,612.62
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,803.73,575.02
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,628.02,454.59
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,454.38,331.15
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,520.96,380.01
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,574.16,417.3
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,546.92,398.02
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,520.0,379.31
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,542.34,396.48
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,551.93,403.3
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,532.31,388.46
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,496.65,360.52
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,445.95,320.85
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,397.73,282.41
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,341.73,240.99
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,303.69,214.68
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,260.67,181.13
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,217.34,149.53
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,177.65,128.67
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,168.14,133.87
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,139.44,110.9
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,111.51,88.27
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,104.43,82.89
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,96.98,77.06
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,88.74,70.27
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,77.09,60.38
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,62.11,47.51
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,46.76,34.0
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,30.15,18.98
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,12.38,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,6.4,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
