Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,26.6,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,74.86,44.2
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,146.78,110.14
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,218.78,171.65
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,282.13,225.46
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,351.55,282.68
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,255.13,205.17
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,118.54,91.73
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,147.64,115.06
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,177.32,138.26
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,198.7,154.64
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,233.82,181.55
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,229.89,177.44
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,239.58,183.97
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,256.51,196.44
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,289.01,220.63
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,281.7,214.09
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,289.95,219.43
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,321.65,242.76
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,337.4,254.04
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,346.03,259.65
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,354.35,265.05
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,385.95,287.99
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,416.49,309.94
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,377.19,280.32
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,329.47,244.69
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,395.85,293.6
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,449.89,332.62
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,532.87,393.7
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,601.95,443.5
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,554.03,408.43
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,508.85,375.63
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,372.7,276.94
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,246.37,183.31
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,383.72,286.61
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,490.32,359.42
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,438.83,316.89
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,386.95,273.69
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,328.34,224.97
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,274.99,180.34
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,172.87,114.4
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,141.22,105.46
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,152.29,111.45
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,155.65,123.46
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,145.72,115.77
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,135.32,107.66
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,127.77,102.03
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,113.46,90.62
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,98.35,78.31
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,82.82,65.37
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,67.13,51.96
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,51.11,37.95
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,35.36,23.86
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,19.54,7.96
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,14.16,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,33.2,17.22
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,83.1,60.87
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,130.55,101.43
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,189.64,151.18
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,246.06,198.07
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,225.72,181.11
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,195.94,155.57
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,226.24,179.13
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,256.32,201.92
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,296.49,232.98
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,337.41,264.16
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,351.13,272.87
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,363.73,280.73
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,301.37,231.26
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,226.14,171.86
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,238.27,180.6
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,250.36,189.11
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,383.46,289.61
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,502.98,376.87
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,604.94,450.14
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,702.88,518.49
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,568.9,421.16
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,438.19,324.63
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,465.03,343.79
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,490.26,361.08
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,519.14,381.98
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,550.74,404.53
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,481.54,354.51
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,420.99,310.48
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,400.2,295.59
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,380.0,280.97
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,341.9,253.23
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,305.51,226.61
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,388.15,288.29
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,450.1,332.2
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,331.2,245.14
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,235.32,175.69
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,252.42,188.0
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,269.99,200.02
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,250.07,182.14
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,230.4,165.42
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,184.39,134.02
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,156.99,124.49
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,154.67,123.06
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,142.67,113.65
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,134.45,107.51
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,119.8,95.88
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,102.64,81.74
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,85.14,67.05
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,67.29,51.88
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,49.76,36.67
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,31.53,20.67
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,12.36,3.16
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,6.4,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,6.4,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,12.35,3.01
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,28.65,17.45
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,46.07,32.24
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,68.57,51.03
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,91.13,69.61
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,210.34,168.06
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,336.99,270.02
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,261.17,207.42
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,163.36,126.45
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,183.63,142.17
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,203.89,157.57
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,230.26,177.37
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,271.96,208.62
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,290.64,222.19
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,309.06,235.54
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,330.95,251.03
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,352.51,266.13
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,370.29,278.79
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,387.63,291.09
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,353.68,265.35
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,307.11,230.3
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,340.29,254.78
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,359.44,268.58
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,316.72,236.26
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,287.1,213.73
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,311.57,231.82
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,335.25,249.12
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,369.38,273.62
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,395.46,291.99
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,397.7,293.55
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,398.97,294.46
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,363.09,268.38
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,328.87,243.49
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,363.29,268.86
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,385.44,284.41
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,353.41,260.61
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,330.25,243.41
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,290.59,214.43
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,254.28,188.11
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,194.64,144.36
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,144.26,107.31
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,144.99,108.53
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,145.66,114.83
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,144.73,114.49
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,144.08,114.39
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,130.22,103.6
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,115.88,92.24
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,99.95,79.16
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,85.55,67.12
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,68.83,52.97
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,51.84,38.28
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,35.21,23.65
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,18.12,7.46
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,2.99,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,5.74,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,14.4,5.93
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,23.09,13.31
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,33.88,22.39
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,44.7,31.39
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,60.54,44.4
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,76.88,57.63
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,91.37,69.04
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,105.85,80.28
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,85.89,63.94
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,67.32,48.82
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,107.1,80.46
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,147.98,112.5
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,270.43,208.25
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,386.24,295.78
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,400.77,305.32
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,414.76,314.77
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,294.12,223.48
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,169.85,127.78
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,175.8,132.34
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,181.66,136.64
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,419.75,317.54
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,632.11,469.67
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,687.2,508.12
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,727.18,536.53
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,725.65,535.19
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,721.33,532.02
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,667.66,493.01
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,616.32,455.61
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,632.5,468.6
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,639.4,474.18
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,607.91,451.32
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,574.29,426.42
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,492.54,365.23
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,425.5,315.39
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,412.86,303.76
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,386.87,279.88
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,345.0,243.86
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,297.16,202.66
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,253.65,175.03
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,231.05,166.39
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,199.22,146.78
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,178.18,141.66
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,164.14,130.74
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,149.46,119.19
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,134.84,107.82
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,119.72,95.81
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,103.75,82.68
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,87.32,68.9
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,70.67,54.77
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,54.47,40.69
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,36.28,24.69
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,17.35,7.15
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,14.95,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,39.99,22.41
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,93.52,68.66
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,150.2,116.58
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,92.01,70.78
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,28.05,17.71
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,29.72,19.08
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,31.39,20.4
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,51.79,37.02
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,72.37,53.54
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,45.59,31.51
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,19.03,9.81
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,57.75,40.9
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,97.37,72.16
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,62.44,44.25
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,28.26,16.95
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,38.72,25.17
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,49.2,33.33
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,215.89,163.33
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,385.28,290.27
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,441.15,330.35
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,495.8,369.03
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,402.88,300.18
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,301.82,224.81
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,261.05,194.11
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,221.0,163.76
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,235.37,174.4
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,249.37,184.62
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,284.88,210.7
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,319.27,235.58
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,249.02,183.74
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,180.01,132.41
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,225.14,165.79
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,268.49,196.86
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,319.92,234.27
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,367.35,267.81
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,352.28,255.92
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,340.13,245.98
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,320.97,223.51
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,277.39,178.45
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,221.54,134.48
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,166.1,95.2
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,113.35,68.57
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,86.44,66.19
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,82.92,63.58
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,79.05,60.64
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,76.4,58.8
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,73.61,56.8
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,67.91,52.28
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,61.92,47.37
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,52.62,39.53
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,44.76,32.65
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.65,22.66
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,22.36,11.17
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,22.68,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,67.18,41.52
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,127.55,95.2
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,195.95,153.09
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,140.86,110.85
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,54.37,39.48
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,255.27,206.33
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,472.18,378.39
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,354.46,282.95
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,203.09,158.66
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,244.74,191.12
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,287.04,223.15
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,411.33,318.98
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,541.52,415.49
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,697.29,531.12
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,852.38,639.91
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,774.55,578.85
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,677.55,503.98
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,663.17,492.0
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,631.01,467.44
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,794.89,586.98
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,922.47,674.14
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,916.18,668.2
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,906.27,660.92
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,796.73,581.95
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,674.6,491.47
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,762.34,559.03
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,821.5,603.91
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,789.7,581.54
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,755.51,557.26
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,717.19,529.72
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,676.78,500.18
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,632.42,467.23
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,586.45,432.34
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,537.68,394.42
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,487.91,354.79
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,436.18,312.8
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,385.05,270.45
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,308.52,217.64
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,279.3,204.86
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,260.93,187.55
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,222.98,156.54
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,153.82,105.45
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,91.04,70.32
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,89.0,68.95
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,86.75,67.34
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,83.77,65.25
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,79.26,61.83
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,72.48,56.28
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,65.45,50.38
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,56.9,43.1
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,48.14,35.38
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,35.73,24.3
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,23.46,12.13
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,15.68,5.77
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,34.42,22.37
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,53.34,38.56
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,79.12,60.22
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,113.01,88.28
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,179.49,143.29
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,262.96,210.85
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,269.99,214.73
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,260.32,205.44
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,377.73,298.27
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,504.08,394.41
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,503.56,390.3
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,482.27,371.61
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,381.01,292.87
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,246.88,188.0
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,204.32,154.89
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,162.97,122.43
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,300.5,227.63
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,430.47,323.25
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,302.96,227.65
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,172.86,128.69
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,209.49,156.62
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,245.83,183.78
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,377.07,280.86
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,495.88,365.3
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,682.85,505.12
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,809.61,596.48
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,778.39,574.24
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,745.05,550.36
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,708.15,523.38
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,674.33,497.95
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,630.25,465.08
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,584.75,430.5
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,516.87,378.59
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,465.09,339.21
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,430.66,310.36
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,382.11,267.65
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,328.26,222.96
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,274.82,178.54
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,222.05,136.36
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,163.77,94.69
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,141.98,96.29
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,161.83,128.68
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,121.6,96.1
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,84.64,65.8
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,81.94,63.96
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,79.09,61.92
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,73.07,56.99
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,68.03,52.78
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,58.88,44.98
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,49.48,36.69
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,36.76,25.32
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,24.15,12.92
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.12,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,9.87,1.61
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,21.87,12.27
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,33.91,22.65
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,48.84,35.29
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,63.86,47.77
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,45.94,32.82
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,29.73,19.25
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,32.24,21.22
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,34.75,23.14
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,117.54,90.51
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,206.76,160.38
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,409.9,317.36
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,610.75,461.54
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,716.27,534.39
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,816.74,602.7
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,841.1,615.82
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,862.61,627.82
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,878.16,639.22
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,890.53,648.58
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,894.23,651.56
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,894.46,652.16
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,890.6,649.86
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,883.27,645.32
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,870.87,638.36
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,863.48,634.44
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,839.99,618.32
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,813.55,600.38
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,783.43,578.8
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,750.67,554.66
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,713.12,527.3
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,673.37,497.97
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,626.51,463.23
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,582.78,429.79
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,536.28,393.44
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,486.84,354.04
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,434.61,311.71
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,381.53,267.65
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,327.14,222.11
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,272.99,176.72
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,217.86,132.16
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,163.29,92.86
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,110.01,65.53
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,74.37,56.75
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,73.71,56.45
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,73.01,56.09
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,70.79,54.57
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,68.47,52.92
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,65.82,50.83
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,63.21,48.67
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,53.91,40.74
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,46.13,33.87
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,35.1,23.98
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,23.87,12.89
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,4.69,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,9.04,1.0
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,18.13,9.14
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,27.24,17.01
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,38.88,26.84
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,50.61,36.6
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,77.83,59.04
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,105.31,81.32
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,135.13,105.14
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,165.54,129.02
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,305.48,240.5
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,427.52,334.1
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,400.71,310.89
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,353.67,273.05
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,287.54,221.16
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,210.16,160.21
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,235.52,179.22
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,260.79,197.68
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,409.97,310.18
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,560.78,418.87
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,476.85,355.92
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,409.04,304.89
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,468.63,348.79
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,526.23,390.12
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,444.33,330.5
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,365.07,272.24
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,233.13,174.46
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,113.43,83.05
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,91.03,65.79
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,68.78,48.47
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,58.69,40.6
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,48.64,32.74
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,54.88,37.68
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,61.11,42.62
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,58.16,40.43
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,55.17,38.21
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,43.81,29.27
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,32.49,20.33
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,35.38,22.74
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,38.27,25.17
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,67.89,48.99
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,96.4,71.87
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,135.37,102.67
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,169.28,136.52
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,161.38,130.4
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,146.61,118.61
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,132.3,107.3
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,117.47,95.36
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,102.61,82.99
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,89.5,71.88
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,72.28,56.99
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,54.75,41.55
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,37.54,26.2
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,19.78,9.89
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,23.75,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,69.55,44.31
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,126.8,95.12
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,191.89,150.1
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,204.89,162.75
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,203.13,162.24
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,297.33,238.52
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,405.18,322.47
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,487.21,383.79
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,582.36,452.6
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,632.8,487.19
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,682.83,521.08
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,725.85,549.37
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,767.48,576.15
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,679.26,509.07
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,553.5,415.47
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,554.66,414.72
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,553.84,411.61
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,742.53,548.15
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,899.34,653.37
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,762.99,556.43
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,593.01,434.2
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,586.36,430.17
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,578.76,424.23
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,575.55,421.47
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,571.1,417.84
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,630.44,459.61
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,677.07,491.52
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,695.34,504.21
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,707.53,512.74
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,646.61,470.6
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,587.94,429.96
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,457.11,336.68
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,340.84,252.15
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,234.7,174.8
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,131.98,97.49
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,194.05,145.17
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,251.44,188.26
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,283.58,208.25
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,302.25,216.11
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,243.61,162.64
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,164.64,95.7
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,140.48,94.11
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,154.77,123.29
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,147.0,117.33
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,145.55,116.58
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,130.84,105.03
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,115.59,92.87
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,100.88,80.75
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,85.75,68.05
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,70.47,55.07
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,54.86,41.48
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,39.18,27.5
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,23.5,12.87
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
