Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,2.99,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,5.74,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,11.92,4.14
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,18.12,9.5
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,25.98,16.19
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,33.87,22.8
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,75.57,57.49
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,120.5,94.18
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,121.93,94.87
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,123.45,95.65
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,235.32,186.13
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,358.15,281.73
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,316.61,247.25
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,287.82,223.03
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,280.96,217.06
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,259.47,199.86
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,349.11,267.88
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,424.33,323.09
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,466.74,353.77
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,523.93,394.73
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,593.65,444.77
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,674.88,501.42
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,604.37,449.09
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,535.66,398.42
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,655.08,485.05
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,746.12,548.32
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,643.24,473.0
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,541.38,398.59
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,605.68,446.29
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,658.02,483.19
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,531.23,391.45
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,419.66,309.98
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,488.95,361.41
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,542.09,397.75
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,526.05,385.04
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,493.64,358.15
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,422.38,304.74
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,384.51,278.36
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,345.36,247.61
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,305.8,216.4
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,239.2,156.28
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,157.44,86.53
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,102.15,58.12
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,71.41,54.72
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,69.87,53.67
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,68.2,52.48
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,60.38,46.16
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,58.24,44.62
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,54.44,41.5
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,50.51,38.18
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,45.51,33.89
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,40.44,29.34
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,31.74,21.38
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,22.81,12.53
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,11.34,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,48.76,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,138.85,91.92
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,204.03,154.29
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,280.48,220.2
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,344.3,274.58
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,411.68,329.72
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,424.93,339.36
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,417.72,331.92
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,327.9,259.21
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,208.29,162.02
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,400.01,313.39
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,594.82,456.53
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,573.15,437.91
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,561.02,427.34
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,727.45,551.47
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,862.95,643.9
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,817.22,610.15
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,734.03,546.91
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,650.98,486.23
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,563.42,421.04
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,569.76,424.64
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,574.98,426.89
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,636.91,471.4
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,706.6,519.72
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,701.66,515.32
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,694.77,510.2
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,502.89,374.02
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,314.64,235.23
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,524.08,392.15
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,699.52,514.67
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,591.26,435.74
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,494.34,365.61
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,419.01,311.61
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,347.66,259.67
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,252.4,189.57
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,161.83,121.27
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,286.43,213.63
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,385.28,280.1
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,342.02,246.91
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,300.76,217.16
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,241.25,161.6
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,163.32,93.56
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,127.43,82.46
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,130.79,104.46
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,132.55,106.29
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,138.71,111.79
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,124.24,100.1
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,109.44,88.02
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,97.7,78.37
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,81.53,64.73
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,65.58,51.12
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,49.51,37.12
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,34.05,23.4
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,18.16,8.96
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,9.06,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,41.63,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,121.5,81.02
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,184.99,141.0
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,259.6,205.66
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,209.0,168.44
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,133.09,106.07
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,137.96,109.84
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,132.45,104.55
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,129.89,101.56
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,127.19,98.4
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,128.47,98.87
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,130.01,99.54
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,209.02,162.08
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,306.23,236.77
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,474.36,366.74
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,648.27,495.14
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,555.79,422.74
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,458.6,347.15
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,568.61,429.2
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,677.1,507.18
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,671.51,501.48
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,651.02,486.13
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,802.73,601.34
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,903.5,672.76
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,704.18,528.01
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,470.48,349.98
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,478.31,356.54
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,484.88,361.34
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,642.36,483.74
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,750.61,566.23
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,713.19,538.78
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,673.38,509.71
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,614.82,462.55
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,564.84,422.43
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,496.99,371.4
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,434.19,324.38
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,415.42,308.57
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,382.02,280.19
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,336.58,245.92
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,303.14,222.18
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,219.82,162.46
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,165.09,125.08
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,166.12,123.87
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,163.77,131.48
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,150.24,120.75
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,135.79,109.18
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,122.48,98.65
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,108.47,87.36
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,94.96,76.13
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,80.86,64.21
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,67.06,52.42
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,52.8,39.94
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,38.7,27.36
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,24.25,13.92
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,12.37,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,37.72,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,110.23,72.85
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,174.32,131.92
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,253.95,200.02
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,321.65,257.95
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,395.58,319.24
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,458.42,369.98
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,524.03,421.2
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,582.25,465.24
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,641.33,508.86
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,688.3,541.65
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,736.99,574.5
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,779.73,602.56
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,820.63,628.98
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,853.04,649.9
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,873.45,662.4
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,897.39,676.42
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,918.13,688.19
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,804.22,604.85
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,653.28,489.23
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,817.6,613.09
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,944.35,700.53
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,938.49,695.15
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,928.79,688.11
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,914.44,678.03
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,896.38,665.55
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,871.83,648.41
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,844.15,629.2
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,812.48,607.51
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,778.13,583.87
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,739.64,555.21
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,698.6,524.22
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,653.59,489.9
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,606.52,453.24
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,556.34,413.2
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,504.61,370.93
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,450.82,326.06
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,396.62,279.9
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,336.43,231.7
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,296.9,201.11
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,231.7,144.65
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,170.03,94.87
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,104.84,58.58
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,71.87,54.69
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,69.99,53.46
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,67.95,52.07
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,65.63,50.41
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,57.93,44.15
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,54.43,41.39
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,50.82,38.44
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,45.75,34.17
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,40.59,29.61
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,32.64,22.35
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.55,14.33
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.16,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,46.68,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,133.69,89.42
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,202.24,154.09
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,282.85,223.89
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,350.93,282.27
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,424.81,343.17
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,487.54,393.47
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,550.63,442.17
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,607.53,484.32
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,664.62,525.08
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,713.85,558.16
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,761.82,589.76
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,795.76,609.97
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,834.49,633.32
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,866.23,653.06
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,895.08,670.73
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,917.24,682.76
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,935.96,692.5
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,948.76,699.42
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,957.83,703.99
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,960.77,703.25
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,959.8,700.1
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,953.07,694.72
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,942.43,686.93
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,926.15,675.58
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,906.15,661.9
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,880.94,644.86
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,852.55,625.75
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,819.73,602.48
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,784.23,577.45
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,744.95,549.28
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,703.11,518.64
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,657.6,484.93
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,610.0,448.84
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,558.98,409.15
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,506.44,367.21
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,452.2,322.88
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,397.66,277.29
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,341.04,229.39
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,284.35,181.5
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,226.81,134.85
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,169.92,93.85
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,104.36,57.5
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,70.61,53.38
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,68.99,52.26
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,67.24,51.01
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,64.89,49.35
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,62.44,47.58
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,53.71,40.41
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,50.06,37.46
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,45.36,33.54
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,40.59,29.36
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,32.64,22.21
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,24.54,14.33
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,12.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,39.53,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,114.79,75.93
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,178.05,134.12
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,256.75,200.81
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,321.89,255.97
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,392.58,313.82
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,454.78,362.66
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,519.64,411.53
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,575.61,451.26
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,632.12,489.87
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,681.25,523.3
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,726.6,552.54
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,767.89,578.55
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,807.27,602.93
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,839.71,622.83
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,869.44,640.85
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,739.71,547.14
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,564.47,417.01
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,571.85,422.12
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,577.89,425.16
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,668.41,488.71
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,742.46,539.09
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,845.64,613.19
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,909.78,656.47
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,696.96,509.53
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,449.28,328.41
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,667.41,491.97
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,825.77,602.82
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,794.88,580.16
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,761.53,556.7
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,724.26,530.28
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,684.62,501.68
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,641.14,469.73
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,595.71,435.59
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,547.14,398.26
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,497.21,358.85
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,445.45,317.05
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,392.77,273.41
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,338.06,227.46
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,276.84,176.75
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,220.9,131.77
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,166.08,92.4
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,134.23,85.96
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,151.92,119.56
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,108.68,84.66
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,68.63,51.9
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,66.19,50.22
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,63.62,48.36
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,60.4,45.8
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,57.11,43.1
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,51.61,38.56
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,45.99,33.69
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,35.01,23.95
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.54,14.97
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.86,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,31.72,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,95.99,62.73
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,156.3,116.55
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,227.09,175.63
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,290.64,228.41
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,360.93,285.02
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,400.47,316.32
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,438.49,345.35
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,521.92,408.05
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,604.04,467.89
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,653.34,502.3
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,701.99,535.55
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,677.93,514.41
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,650.13,490.53
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,748.04,561.43
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,836.95,621.55
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,857.38,632.24
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,874.43,641.29
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,674.26,499.38
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,419.33,310.61
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,687.48,510.66
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,904.3,659.62
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,899.44,653.91
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,890.99,647.93
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,872.88,634.46
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,851.41,618.98
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,828.74,603.79
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,803.32,586.31
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,671.38,490.46
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,541.03,394.4
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,617.76,453.78
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,666.2,489.92
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,625.85,459.77
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,583.56,428.08
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,537.17,393.37
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,487.46,355.2
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,436.88,314.57
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,385.99,272.74
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,317.28,224.78
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,289.21,211.51
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,242.81,165.67
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,178.64,107.4
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,128.91,80.64
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,98.94,77.04
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,115.38,90.95
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,136.36,108.59
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,108.65,86.15
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,84.69,66.54
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,77.81,60.95
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,70.64,54.98
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,61.96,47.65
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,53.04,39.85
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,40.47,28.69
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,28.04,17.14
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,14.31,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,35.01,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,103.67,67.76
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,164.12,122.21
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,235.41,181.53
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,304.03,237.38
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,375.81,293.36
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,436.34,340.45
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,499.58,388.14
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,555.84,429.38
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,612.98,470.19
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,661.46,503.48
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,706.13,532.63
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,747.31,558.9
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,786.64,583.63
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,818.9,604.16
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,848.56,622.97
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,871.31,636.41
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,890.91,647.85
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,894.01,649.43
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,904.29,655.96
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,907.83,658.13
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,907.74,658.09
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,902.64,654.53
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,893.89,648.72
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,796.14,578.62
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,673.89,487.99
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,684.93,497.4
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,692.39,503.39
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,572.44,418.02
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,462.58,338.42
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,588.45,434.71
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,673.46,497.13
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,631.13,465.08
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,586.92,431.62
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,539.62,394.78
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,491.02,355.98
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,418.64,301.83
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,379.26,274.5
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,339.47,238.03
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,283.1,185.28
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,224.11,138.3
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,172.99,101.51
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,121.87,73.76
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,90.34,69.4
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,78.25,59.7
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,83.72,64.47
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,72.37,55.37
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,82.12,63.9
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,74.97,58.2
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,68.71,53.13
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,60.32,46.06
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,51.69,38.54
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,39.78,28.0
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,27.58,16.74
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,14.34,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,37.62,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,109.71,71.65
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,170.94,127.43
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,247.37,191.65
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,312.74,246.54
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,384.17,304.65
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,444.44,352.66
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,507.27,401.09
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,458.38,360.84
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,369.07,289.3
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,452.07,351.71
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,525.08,404.29
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,517.15,394.41
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,487.58,369.6
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,571.94,430.38
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,642.01,479.23
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,661.85,490.01
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,679.55,499.62
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,812.44,594.77
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,907.88,657.19
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,911.68,656.53
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,911.83,654.57
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,906.48,650.53
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,897.44,644.29
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,883.01,633.92
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,865.04,621.38
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,842.01,606.44
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,815.98,589.58
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,785.37,568.91
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,752.28,546.25
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,715.25,520.24
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,675.85,492.07
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,632.93,461.03
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,588.06,427.73
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,540.54,391.36
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,491.54,352.85
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,439.49,311.13
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,386.78,267.78
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,332.99,223.18
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,279.12,178.36
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,216.9,128.66
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,162.79,89.66
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,109.02,61.0
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,74.92,56.44
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,74.55,56.38
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,67.71,50.93
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,65.6,49.5
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,63.39,47.95
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,60.53,45.8
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,57.63,43.53
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,52.19,38.98
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,46.63,34.11
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,35.69,24.46
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,26.27,15.65
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,13.23,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,27.4,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,78.25,49.87
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,142.29,105.78
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,208.62,161.75
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,270.96,214.01
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,340.12,270.52
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,399.36,318.26
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,461.97,367.32
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,523.67,413.35
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,579.8,454.07
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,628.93,489.31
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,677.62,523.52
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,718.37,550.39
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,757.34,575.3
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,679.01,513.89
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,579.46,436.81
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,724.33,544.14
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,864.55,641.59
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,879.92,649.79
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,884.84,652.01
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,888.99,652.6
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,889.6,650.96
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,885.38,647.55
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,877.65,641.96
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,862.91,631.81
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,844.86,619.58
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,822.5,603.93
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,797.41,586.17
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,683.47,500.85
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,569.37,415.12
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,549.52,401.35
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,529.24,386.7
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,566.02,415.54
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,580.02,425.55
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,534.43,390.02
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,485.55,351.63
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,423.14,304.84
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,381.16,275.12
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,342.8,240.72
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,289.29,192.26
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,239.68,153.14
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,191.77,118.87
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,161.44,110.32
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,176.77,139.42
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,142.34,112.03
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,108.0,84.39
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,102.88,80.69
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,97.47,76.66
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,89.69,70.39
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,81.56,63.69
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,72.34,56.01
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,60.54,45.86
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,45.44,32.64
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,30.03,18.73
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,15.41,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
