Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,26.27,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,75.07,47.57
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,130.76,96.79
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,203.86,158.06
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,264.89,209.18
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,332.4,264.26
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,248.26,197.81
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,125.73,97.2
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,342.4,273.44
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,574.54,450.75
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,573.65,445.54
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,571.44,440.19
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,576.18,441.21
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,592.83,450.37
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,504.1,382.28
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,407.87,307.83
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,601.89,452.24
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,784.27,580.11
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,768.27,565.47
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,735.76,541.25
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,654.74,481.53
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,558.69,410.74
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,681.2,499.8
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,794.55,578.71
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,798.12,578.71
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,798.55,577.36
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,774.4,560.5
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,748.51,542.54
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,721.05,523.64
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,692.57,503.85
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,651.03,474.75
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,609.55,445.38
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,574.85,420.41
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,537.59,393.24
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,516.96,377.85
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,483.8,351.49
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,402.73,292.09
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,354.55,259.13
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,338.12,244.62
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,305.39,217.03
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,267.29,187.91
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,229.77,160.76
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,189.63,134.41
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,155.7,122.57
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,146.56,115.61
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,136.94,108.19
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,111.71,88.01
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,90.59,70.93
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,83.28,65.05
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,75.66,58.75
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,66.15,50.8
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.33,42.33
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,43.9,31.37
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,30.13,18.85
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,29.83,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,83.79,53.27
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,150.72,111.79
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,220.84,170.69
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,285.75,225.17
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,363.93,288.78
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,425.21,338.07
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,489.4,388.21
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,547.79,431.85
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,607.61,475.28
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,656.21,509.05
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,704.12,540.84
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,742.69,565.09
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,782.79,590.09
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,814.75,610.1
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,844.11,628.23
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,867.37,641.13
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,877.21,645.05
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,795.66,585.67
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,678.03,497.35
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,700.59,512.11
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,721.23,524.64
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,636.18,463.42
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,564.24,410.86
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,593.09,430.82
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,619.4,448.29
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,629.68,455.4
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,640.54,462.84
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,710.64,517.14
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,745.62,545.84
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,709.58,519.63
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,671.24,491.74
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,577.38,421.21
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,499.99,363.11
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,505.46,367.46
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,490.0,352.94
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,439.2,311.78
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,384.62,267.16
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,332.43,228.69
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,310.9,215.97
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,259.9,176.02
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,214.41,142.23
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,169.17,114.66
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,134.62,104.61
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,123.74,96.21
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,112.0,87.01
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,115.75,90.61
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,112.42,88.37
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,99.64,78.23
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,86.33,67.43
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,72.43,55.87
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,58.06,43.6
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,44.4,31.66
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,29.15,18.02
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,15.05,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,24.81,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,71.99,45.38
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,128.21,94.9
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,202.24,157.03
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,145.76,114.21
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,63.77,47.05
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,95.54,73.15
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,127.96,99.36
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,188.65,148.0
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,242.89,190.51
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,216.63,168.22
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,178.28,136.6
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,280.95,216.45
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,375.09,287.14
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,339.02,258.02
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,301.9,228.44
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,257.29,193.82
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,228.64,171.24
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,212.54,158.81
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,196.73,146.61
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,343.6,255.99
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,480.81,353.17
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,388.56,286.1
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,288.94,213.23
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,381.89,280.85
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,462.08,337.02
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,406.54,297.15
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,352.79,258.59
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,575.91,426.21
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,745.85,547.12
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,709.28,520.06
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,670.49,492.12
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,629.36,461.86
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,586.05,429.21
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,501.04,365.08
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,436.87,317.76
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,423.58,304.5
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,388.39,270.46
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,329.86,222.25
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,275.89,177.26
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,234.31,153.95
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,239.77,170.49
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,156.87,104.65
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,80.4,60.92
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,72.22,54.46
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,71.18,53.82
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,69.27,52.56
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,67.26,51.19
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,63.56,48.24
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,59.71,45.1
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,53.97,40.32
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,48.07,35.2
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,37.46,25.86
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,28.48,17.5
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,20.68,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,55.86,34.0
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,116.02,85.41
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,177.57,137.03
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,239.04,188.34
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,319.37,253.58
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,378.9,301.59
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,442.12,351.32
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,503.03,397.69
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,574.67,450.71
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,624.25,485.72
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,673.47,519.73
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,721.78,552.81
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,769.48,583.9
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,798.33,602.42
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,829.15,622.46
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,856.82,639.28
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,881.79,654.22
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,896.29,662.77
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,895.89,661.42
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,902.33,663.54
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,905.26,663.37
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,900.05,658.9
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,891.21,652.18
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,878.9,642.28
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,863.02,630.13
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,839.89,614.0
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,813.82,596.1
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,783.63,574.28
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,751.06,550.44
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,714.6,523.88
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,675.79,495.24
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,633.55,463.6
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,589.41,429.92
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,542.22,393.17
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,493.57,354.44
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,442.36,312.98
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,390.53,270.12
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,337.34,225.64
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,277.54,176.32
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,222.86,132.44
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,169.26,93.69
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,115.79,64.66
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,78.58,58.93
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,77.06,58.06
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,68.8,51.6
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,66.77,50.24
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,64.62,48.75
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,61.17,46.13
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,57.58,43.3
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,52.13,38.76
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,46.53,33.9
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,38.08,26.4
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,27.82,17.01
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,14.0,0.24
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,28.8,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,81.69,51.46
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,147.53,109.25
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,216.78,167.43
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,283.68,223.48
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,363.96,288.82
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,425.77,338.61
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,490.56,389.3
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,550.47,434.26
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,612.12,479.22
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,532.12,414.03
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,408.77,315.7
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,606.01,466.75
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,791.45,598.64
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,823.56,618.13
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,853.01,636.64
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,867.38,643.79
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,888.03,655.35
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,901.51,661.81
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,911.5,666.06
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,915.54,666.46
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,915.96,664.62
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,910.44,660.35
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,901.21,653.79
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,886.56,643.75
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,868.35,631.47
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,844.7,615.62
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,818.09,597.82
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,788.1,576.57
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,755.63,553.37
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,718.86,526.78
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,679.69,498.04
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,637.0,466.36
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,592.34,432.5
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,544.65,395.42
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,495.48,356.28
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,444.1,314.66
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,392.52,271.99
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,338.9,227.09
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,278.67,177.35
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,223.72,133.11
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,169.74,93.89
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,116.03,64.51
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,77.94,58.42
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,76.73,57.68
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,68.82,51.39
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,66.78,50.03
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,64.63,48.55
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,61.52,46.22
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,58.32,43.73
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,52.89,39.32
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,47.33,34.58
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,37.2,25.67
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,28.55,17.63
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,14.38,0.78
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,33.4,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,99.63,63.35
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,161.6,119.82
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,234.66,181.81
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,309.58,244.61
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,390.34,310.68
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,451.63,359.46
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,515.51,408.46
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,574.18,452.1
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,632.32,494.06
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,681.43,527.29
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,729.52,558.53
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,770.93,584.46
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,802.97,603.53
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,834.51,623.1
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,863.27,640.64
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,886.5,653.38
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,906.57,663.99
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,919.3,669.48
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,928.41,672.7
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,931.93,672.69
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,931.68,670.4
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,925.85,665.67
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,916.2,658.62
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,901.0,646.8
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,882.16,632.77
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,858.17,616.49
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,831.04,598.23
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,799.55,577.13
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,765.48,554.31
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,728.05,527.77
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,688.07,498.75
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,644.11,465.67
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,598.09,430.51
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,549.57,393.46
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,499.43,354.24
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,446.44,312.05
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,392.65,268.19
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,337.65,223.1
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,282.43,177.57
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,226.19,132.39
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,170.46,91.98
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,114.85,61.64
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,74.08,54.99
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,63.26,46.41
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,62.03,45.6
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,59.89,44.12
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,57.65,42.54
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,54.44,40.1
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,46.97,34.03
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,42.94,30.77
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,38.86,27.31
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,32.1,21.31
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,25.25,14.91
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,12.42,0.17
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,31.69,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,95.31,60.21
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,155.9,115.12
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,227.21,174.94
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,181.07,141.72
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,101.34,77.56
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,299.13,238.61
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,494.01,390.34
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,550.31,430.83
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,607.56,471.36
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,656.88,505.56
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,705.5,537.87
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,744.78,561.4
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,785.82,585.65
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,818.49,604.89
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,848.57,622.19
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,873.28,635.0
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,884.74,639.18
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,898.06,644.87
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,907.95,648.24
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,912.88,647.13
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,914.22,643.78
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,909.2,640.03
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,900.48,634.16
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,884.93,622.93
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,865.84,609.65
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,843.59,596.94
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,818.38,582.22
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,789.08,563.54
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,757.37,542.52
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,720.66,517.7
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,681.61,490.71
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,639.65,461.0
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,595.63,428.98
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,548.49,393.55
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,499.92,356.03
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,448.6,315.46
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,396.74,273.41
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,337.83,225.42
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,283.25,180.37
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,228.22,136.5
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,174.33,97.52
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,120.94,68.11
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,81.8,61.73
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,73.8,55.46
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,73.12,55.12
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,70.95,53.66
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,68.64,52.07
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,66.02,50.07
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,63.39,47.97
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,57.02,42.8
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,48.41,35.51
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,38.87,27.1
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,29.17,18.21
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,14.73,1.57
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,23.64,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,68.07,41.66
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,119.78,87.97
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,187.62,144.78
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,248.95,195.93
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,318.19,252.4
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,348.63,276.37
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,361.68,285.96
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,393.21,308.92
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,421.99,328.92
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,471.41,364.93
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,521.46,400.47
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,644.6,489.81
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,764.16,571.09
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,708.03,527.13
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,624.95,464.09
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,599.97,443.77
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,555.38,409.54
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,562.53,413.82
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,568.34,416.88
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,664.44,485.58
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,744.31,541.39
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,757.35,550.4
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,756.77,551.02
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,817.01,595.76
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,850.23,619.35
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,828.04,604.2
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,803.05,587.63
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,733.77,536.43
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,658.8,480.38
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,537.94,394.21
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,432.06,317.15
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,364.65,269.02
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,300.88,222.69
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,411.82,305.1
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,492.95,358.68
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,408.73,295.91
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,364.1,265.96
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,332.34,233.86
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,281.44,182.45
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,226.54,137.72
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,172.24,97.47
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,119.32,67.51
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,79.67,60.54
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,77.56,59.06
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,68.66,51.9
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,66.63,50.53
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,64.49,49.04
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,60.69,46.01
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,56.72,42.76
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,51.65,38.53
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,46.45,34.02
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,38.01,26.52
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,27.85,17.24
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,14.01,1.5
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,31.1,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,93.1,58.1
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,152.7,112.55
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,222.34,170.88
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,290.06,227.24
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,361.46,285.12
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,421.86,332.49
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,485.14,380.34
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,542.05,422.17
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,600.27,463.73
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,648.72,496.48
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,693.75,525.22
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,636.41,479.33
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,550.09,412.32
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,573.62,427.78
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,595.16,440.95
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,749.72,551.16
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,871.62,630.43
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,885.96,636.89
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,896.91,642.27
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,902.02,643.29
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,903.55,642.2
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,898.74,638.52
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,890.28,632.71
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,876.9,623.15
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,860.0,611.45
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,837.61,597.53
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,812.24,581.67
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,782.72,561.9
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,750.74,540.21
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,660.19,473.79
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,578.8,413.75
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,502.86,361.09
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,431.99,311.33
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,477.79,344.89
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,495.42,353.61
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,444.38,312.89
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,390.35,269.52
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,336.93,225.61
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,283.69,181.65
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,230.11,138.8
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,177.65,100.66
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,125.26,71.39
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,77.59,58.1
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,76.89,57.78
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,76.1,57.35
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,73.74,55.76
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,71.23,54.01
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,67.7,51.37
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,64.04,48.53
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,56.4,42.28
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,49.76,36.65
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,40.28,28.29
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,30.65,19.45
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,15.48,2.44
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,29.97,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,90.43,56.11
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,150.5,111.23
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,220.78,170.47
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,284.42,223.68
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,361.12,285.47
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,422.31,333.73
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,486.5,382.52
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,543.4,424.2
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,601.53,465.37
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,650.34,498.2
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,695.62,526.86
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,737.5,552.14
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,777.7,575.68
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,810.38,593.68
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,840.52,609.69
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,864.67,622.04
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,875.54,625.81
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,889.38,633.44
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,899.84,638.98
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,904.96,640.5
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,906.48,639.92
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,901.65,636.75
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,893.17,631.42
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,879.77,621.82
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,862.84,610.1
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,840.03,595.9
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,814.26,579.81
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,784.37,560.98
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,752.12,540.1
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,716.0,515.01
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,677.53,487.82
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,635.87,458.04
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,592.22,426.05
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,545.0,390.46
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,496.36,352.83
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,417.1,295.48
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,376.64,268.81
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,345.09,243.38
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,314.75,217.66
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,273.56,186.66
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,233.45,158.11
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,154.74,98.24
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,72.75,53.87
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,71.34,53.0
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,69.81,51.95
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,61.92,45.78
