Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,59.89,44.39
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,56.23,41.59
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,52.42,38.59
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,47.91,34.96
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,43.32,31.08
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,35.57,24.24
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,27.64,16.93
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,13.62,1.61
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,31.11,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,92.86,56.88
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,153.45,112.82
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,224.07,172.3
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,292.62,229.82
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,364.94,289.0
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,425.59,337.21
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,489.14,385.95
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,545.73,427.86
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,603.4,469.24
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,652.52,502.97
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,698.32,532.56
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,739.67,558.48
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,779.26,582.78
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,812.14,602.16
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,842.45,619.63
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,856.65,626.26
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,877.11,637.18
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,891.12,645.43
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,901.71,651.59
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,906.46,652.74
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,907.61,651.7
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,902.85,648.28
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,894.42,642.62
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,882.44,633.73
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,866.85,622.59
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,785.01,565.05
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,689.55,494.8
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,735.0,531.77
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,756.13,550.57
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,719.93,524.47
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,681.29,496.5
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,639.24,465.68
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,595.03,432.54
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,547.27,395.75
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,497.99,356.87
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,446.83,315.75
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,395.87,273.89
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,342.87,229.75
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,283.4,180.78
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,228.73,136.78
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,175.18,97.56
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,121.82,67.39
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,79.67,59.57
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,71.85,53.44
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,71.1,53.03
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,69.19,51.79
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,67.18,50.44
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,63.82,47.93
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,60.35,45.24
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,54.64,40.63
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,48.77,35.67
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,38.24,26.47
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,29.27,18.25
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.75,2.37
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,32.68,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,96.57,58.7
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,158.33,116.58
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,230.2,177.68
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,302.68,238.65
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,379.57,301.77
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,439.92,350.0
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,502.96,398.58
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,561.22,441.99
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,618.86,483.62
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,666.99,516.23
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,714.15,546.68
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,756.0,572.97
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,788.51,592.39
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,820.32,610.9
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,849.45,627.37
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,873.23,640.41
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,893.9,651.36
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,907.23,658.84
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,917.02,664.15
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,921.28,664.95
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,921.83,663.51
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,916.84,659.93
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,908.07,654.05
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,811.58,585.75
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,692.88,497.52
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,772.88,559.32
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,822.65,596.37
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,792.45,574.95
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,759.82,552.26
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,723.6,526.54
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,684.95,498.63
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,642.65,467.71
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,598.27,434.52
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,550.32,397.68
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,500.9,358.8
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,449.46,317.45
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,396.85,274.14
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,342.48,228.82
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,288.02,183.32
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,236.61,153.68
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,241.53,170.59
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,208.77,147.93
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,164.87,127.9
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,114.24,87.94
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,71.13,53.26
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,63.15,47.01
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,61.18,45.66
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,59.28,44.24
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,57.43,42.8
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,52.38,38.73
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,47.21,34.36
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,37.57,25.91
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,29.28,18.28
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.75,2.51
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,31.33,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,92.86,55.68
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,155.8,114.17
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,228.77,175.34
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,237.0,185.56
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,224.95,177.54
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,149.19,116.99
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,63.2,45.99
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,275.47,218.4
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,498.79,388.7
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,536.53,413.48
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,572.1,437.05
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,527.43,400.64
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,473.91,357.82
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,584.49,439.36
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,700.0,521.1
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,612.74,454.42
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,518.83,383.11
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,664.25,489.21
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,809.16,590.05
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,879.19,640.03
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,922.56,666.7
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,873.79,632.43
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,798.0,575.23
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,843.73,612.14
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,862.54,627.01
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,759.21,553.41
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,638.09,463.96
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,629.61,458.86
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,619.42,451.92
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,630.2,460.31
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,632.37,462.15
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,619.8,455.34
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,591.34,435.54
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,527.8,386.34
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,478.72,348.64
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,361.34,263.95
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,275.34,203.25
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,306.72,222.98
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,316.55,224.01
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,266.14,182.77
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,217.54,144.44
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,175.07,118.32
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,140.15,109.58
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,146.47,115.13
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,157.69,124.66
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,136.62,108.1
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,121.85,96.54
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,107.13,84.8
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,91.96,72.45
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,76.89,59.9
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,61.45,46.72
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,46.23,33.37
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,30.72,19.56
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,15.91,3.31
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,11.54,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,24.08,10.85
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,60.8,42.57
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,104.66,79.37
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,144.4,112.73
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,187.08,147.98
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,267.35,213.13
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,345.35,275.29
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,377.16,298.72
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,406.56,319.74
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,335.9,262.97
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,255.14,197.45
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,260.36,200.5
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,265.11,202.94
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,342.99,262.39
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,421.94,321.16
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,411.62,311.99
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,400.4,302.52
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,462.27,348.24
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,538.8,403.33
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,546.89,407.32
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,553.92,410.89
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,338.65,254.13
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,139.58,102.98
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,111.72,81.62
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,84.13,60.16
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,114.0,83.37
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,143.51,106.09
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,135.16,99.39
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,126.91,92.85
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,186.25,138.09
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,244.0,181.41
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,281.11,208.96
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,312.23,231.89
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,225.86,167.81
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,136.13,100.12
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,122.88,90.18
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,109.97,80.41
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,125.19,92.47
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,139.61,103.91
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,145.9,108.97
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,151.57,113.63
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,106.35,78.78
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,58.99,43.7
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,67.31,50.82
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,75.41,57.78
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,75.07,57.84
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,74.6,57.79
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,63.89,48.92
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,53.04,39.81
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,42.2,30.64
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,31.39,21.32
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,22.27,13.32
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,13.17,5.27
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,6.57,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,8.54,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,16.52,5.65
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,38.83,25.47
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,65.91,48.3
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,96.31,73.66
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,128.12,99.85
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,220.09,174.87
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,324.54,257.8
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,381.94,301.38
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,441.93,346.01
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,441.83,343.46
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,420.39,325.23
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,602.88,463.21
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,772.75,582.49
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,805.6,601.1
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,835.93,618.96
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,746.68,553.21
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,628.9,464.09
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,781.6,575.76
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,898.82,653.92
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,903.92,654.8
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,905.39,654.32
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,847.65,613.8
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,764.33,552.05
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,733.63,530.86
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,709.86,513.78
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,740.93,535.73
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,769.08,555.01
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,743.08,535.98
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,715.82,516.31
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,661.89,478.84
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,611.88,443.72
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,545.89,396.39
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,491.24,356.86
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,486.3,353.29
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,471.57,341.27
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,446.23,320.41
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,413.47,292.81
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,359.39,251.4
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,308.85,212.68
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,248.76,160.42
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,180.3,103.36
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,128.0,72.63
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,76.19,57.19
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,80.74,61.17
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,85.9,65.64
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,99.35,77.1
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,125.52,99.07
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,109.43,86.23
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,92.99,72.92
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,77.09,59.77
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,60.91,46.06
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,45.4,32.62
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,29.8,18.84
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,15.29,3.15
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,16.34,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,42.68,22.34
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,90.54,65.46
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,135.64,103.53
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,180.27,140.94
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,228.32,180.29
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,354.35,280.03
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,495.46,386.81
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,463.7,360.16
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,407.23,315.21
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,561.67,431.0
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,705.39,531.42
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,746.7,555.18
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,778.58,573.16
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,810.73,592.62
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,840.27,610.21
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,863.35,622.81
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,883.28,633.44
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,897.12,640.21
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,907.49,644.9
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,911.97,645.98
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,912.77,644.89
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,908.02,641.27
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,899.55,635.46
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,818.66,579.4
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,713.6,503.37
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,709.8,501.77
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,703.43,497.64
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,690.11,487.66
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,674.86,476.39
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,687.29,488.67
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,680.69,486.92
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,638.65,457.03
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,594.63,425.18
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,530.54,377.56
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,481.89,341.59
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,445.3,312.74
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,394.78,270.59
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,337.06,229.97
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,313.22,217.52
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,271.19,187.79
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,244.33,170.46
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,210.7,148.94
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,180.32,139.09
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,155.39,119.95
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,139.56,107.84
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,127.23,98.55
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,114.27,88.62
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,101.01,78.27
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,87.18,67.22
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,73.65,56.28
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,59.65,44.6
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,45.47,32.38
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,30.89,19.54
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,15.88,3.47
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,22.79,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,64.13,34.82
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,129.32,94.06
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,193.55,147.92
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,253.08,197.75
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,318.75,251.28
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,377.89,297.85
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,440.62,345.34
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,496.23,384.93
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,560.42,428.78
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,610.66,461.51
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,660.65,492.61
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,703.4,517.21
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,744.78,539.55
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,779.61,557.35
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,812.27,572.94
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,681.7,480.53
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,514.82,363.08
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,590.4,416.07
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,680.82,474.77
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,793.1,549.95
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,892.91,614.16
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,889.98,612.21
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,875.2,604.39
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,868.63,601.19
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,858.01,595.26
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,836.01,583.95
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,811.03,570.66
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,624.39,444.13
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,440.49,313.76
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,469.68,335.54
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,493.48,352.14
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,499.55,356.81
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,501.34,358.21
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,446.38,320.61
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,396.46,286.34
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,245.47,178.59
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,92.24,65.37
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,90.95,64.82
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,89.66,64.11
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,53.69,36.4
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,17.42,8.08
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,16.16,7.15
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,14.9,6.73
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,33.13,21.94
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,51.41,37.22
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,34.74,23.53
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,18.15,9.7
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,15.24,7.32
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,12.35,4.89
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,9.87,2.79
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,7.39,0.66
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,5.33,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.28,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.64,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,29.34,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,86.44,47.58
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,148.54,108.36
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,218.4,167.76
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,286.26,224.82
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,357.69,283.24
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,418.59,331.48
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,482.48,380.15
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,539.25,420.92
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,597.2,460.91
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,646.34,494.0
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,692.21,523.02
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,733.71,548.5
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,773.39,572.3
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,709.15,524.25
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,616.25,454.43
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,760.13,557.2
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,880.86,635.81
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,885.83,637.2
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,897.97,644.44
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,829.12,594.99
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,721.67,516.6
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,720.09,515.88
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,716.49,513.07
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,804.82,577.58
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,858.34,614.91
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,755.43,541.73
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,629.43,450.52
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,708.6,510.1
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,756.17,545.54
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,720.23,520.16
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,682.12,493.33
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,639.22,462.48
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,595.22,430.14
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,549.1,395.43
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,501.89,359.01
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,436.7,310.73
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,393.75,280.4
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,358.68,253.52
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,321.9,224.82
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,263.47,173.77
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,189.73,111.87
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,138.67,81.49
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,93.77,71.25
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,92.3,70.35
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,90.63,69.26
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,87.94,67.46
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,85.05,65.47
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,77.41,59.47
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,70.61,54.04
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,63.02,47.77
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,55.21,41.1
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,43.47,30.86
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,31.39,20.04
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,15.86,3.54
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,26.55,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,79.66,42.5
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,141.12,102.04
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,209.47,159.06
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,272.7,211.54
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,348.28,272.14
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,409.02,319.62
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,472.82,367.81
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,529.85,409.65
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,588.07,451.17
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,638.04,485.15
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,687.52,517.79
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,729.41,544.12
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,765.9,566.46
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,663.05,490.76
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,514.02,380.12
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,553.28,407.4
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,592.0,432.83
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,764.44,556.31
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,906.08,650.71
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,911.97,651.45
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,902.13,643.41
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,722.67,520.48
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,492.08,354.45
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,559.55,402.3
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,611.79,437.5
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,599.68,428.73
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,586.61,419.67
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,605.47,432.66
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,620.95,442.9
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,668.31,479.97
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,683.55,493.71
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,602.59,433.53
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,536.34,384.33
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,527.71,378.87
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,505.07,360.3
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,437.42,310.05
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,398.97,282.7
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,351.46,241.73
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,290.64,186.82
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,236.0,142.55
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,182.24,102.43
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,128.57,70.65
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,80.23,60.0
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,72.11,53.64
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,71.09,53.01
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,68.84,51.49
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,66.45,49.83
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,63.08,47.3
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,59.58,44.59
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,54.25,40.21
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,48.78,35.53
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,38.33,26.44
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,29.34,18.28
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.77,2.87
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,31.24,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,90.81,47.66
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,156.04,113.07
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,232.22,176.75
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,298.49,231.49
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,371.41,289.49
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,433.83,338.16
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,499.27,387.33
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,556.52,428.86
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,614.75,469.83
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,662.27,501.64
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,711.53,532.91
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,754.39,559.57
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,795.49,584.71
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,828.98,603.71
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,859.83,620.81
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,874.96,628.1
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,896.17,639.49
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,910.48,647.73
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,921.29,653.92
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,926.64,655.45
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,928.29,654.81
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,923.47,651.56
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,914.91,646.09
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,899.06,635.21
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,879.63,622.14
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,857.34,608.17
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,831.96,592.21
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,801.92,572.27
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,769.44,550.62
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,733.03,525.63
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,694.24,498.49
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,651.83,468.22
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,607.38,435.75
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,560.0,400.29
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,511.13,362.72
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,459.36,321.99
