Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,406.85,279.62
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,343.18,234.83
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,318.0,221.53
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,259.23,168.24
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,182.48,101.66
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,128.17,69.46
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,78.42,58.27
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,78.22,58.36
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,71.13,52.81
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,68.88,51.29
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,66.49,49.64
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,63.45,47.41
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,60.34,45.03
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,54.63,40.44
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,48.75,35.5
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,38.3,26.41
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,29.31,18.25
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.76,2.85
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,18.43,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,53.34,25.51
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,112.39,80.86
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,177.06,134.99
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,250.36,195.84
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,324.02,256.13
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,385.38,305.24
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,450.7,355.87
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,518.44,406.85
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,582.39,453.69
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,632.86,488.98
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,682.96,523.15
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,727.99,552.67
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,768.14,578.1
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,802.51,599.08
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,834.47,618.23
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,860.57,633.27
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,883.82,646.36
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,899.22,655.34
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,899.8,654.6
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,906.22,656.85
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,909.11,656.84
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,905.2,653.59
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,897.64,648.11
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,883.76,637.47
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,866.37,624.65
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,844.48,609.98
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,819.62,593.45
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,790.24,572.69
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,758.57,550.0
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,723.48,525.06
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,686.07,498.05
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,644.56,467.8
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,601.2,435.5
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,554.87,400.01
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,507.12,362.6
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,454.39,320.82
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,402.13,278.33
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,348.39,234.47
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,294.79,190.34
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,240.87,146.83
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,188.39,107.78
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,135.8,76.38
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,79.15,58.88
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,79.41,59.35
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,79.69,59.8
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,77.52,58.39
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,75.21,56.84
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,71.84,54.37
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,66.72,50.36
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,60.02,44.86
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,53.15,39.02
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,43.07,30.24
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,32.79,20.96
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,17.06,4.08
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.41,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,6.57,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,14.82,6.11
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,23.1,13.16
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,33.47,21.84
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,43.87,30.42
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,48.02,33.74
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,52.19,36.97
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,58.46,41.81
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,64.74,46.6
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,98.93,73.5
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,133.93,100.57
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,147.54,110.68
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,161.31,120.85
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,300.68,228.06
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,449.8,338.37
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,519.31,388.34
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,589.36,437.8
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,633.58,467.92
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,660.37,485.85
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,663.19,485.4
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,650.76,474.73
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,793.53,580.07
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,886.45,645.34
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,872.74,633.65
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,855.62,620.39
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,834.07,605.32
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,809.63,588.41
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,780.8,567.64
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,749.77,544.78
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,714.68,519.54
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,677.4,492.39
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,637.23,461.77
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,595.0,429.18
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,549.4,394.44
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,501.65,357.31
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,450.67,316.94
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,398.95,275.04
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,345.81,231.9
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,292.81,188.48
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,238.6,144.73
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,185.15,104.8
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,132.86,73.56
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,76.14,56.2
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,74.52,55.13
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,72.71,53.87
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,70.56,52.46
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,68.29,50.91
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,64.33,47.93
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,60.19,44.71
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,54.49,40.06
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,48.63,35.08
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,38.56,26.37
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,29.98,18.59
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,15.12,2.88
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,12.37,1.31
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,31.65,19.44
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,51.37,36.22
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,85.89,64.88
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,117.68,91.16
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,154.97,121.54
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,193.83,152.65
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,383.42,305.08
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,566.15,446.41
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,617.49,482.87
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,668.67,518.83
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,651.12,501.26
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,630.72,481.57
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,730.89,555.17
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,822.91,618.65
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,851.28,635.18
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,876.95,650.05
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,893.21,658.2
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,906.11,664.14
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,901.79,658.6
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,906.12,659.09
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,903.19,654.5
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,896.6,647.66
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,829.46,598.24
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,736.07,528.09
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,793.5,572.32
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,818.85,592.34
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,792.18,573.11
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,762.85,552.1
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,693.97,499.91
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,625.02,448.11
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,624.34,449.26
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,605.84,436.02
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,555.81,397.24
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,516.26,366.53
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,460.05,324.82
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,407.13,285.07
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,358.54,249.13
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,322.68,222.81
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,262.85,169.91
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,189.94,107.61
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,136.66,75.71
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,78.11,57.54
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,77.12,56.99
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,76.02,56.32
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,82.26,61.74
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,87.78,66.61
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,81.13,61.52
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,74.18,56.07
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,62.98,47.02
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,51.2,37.22
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,41.74,29.0
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,32.13,20.32
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,16.24,3.43
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,21.15,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,59.63,25.06
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,129.86,93.67
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,200.19,153.36
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,268.25,210.91
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,350.86,278.96
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,413.11,329.22
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,478.66,380.37
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,540.44,427.43
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,604.39,474.81
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,652.15,508.56
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,701.9,541.94
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,746.29,570.86
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,789.33,598.4
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,822.52,618.46
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,844.37,630.54
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,818.93,609.61
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,759.49,561.67
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,850.75,627.51
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,917.03,669.3
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,869.85,633.84
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,791.65,573.19
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,782.82,566.27
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,771.55,557.44
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,778.23,560.29
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,781.83,560.98
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,818.91,591.29
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,830.51,601.45
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,747.0,539.71
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,658.3,472.49
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,651.22,467.92
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,638.74,459.07
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,607.22,435.82
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,574.23,411.27
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,549.96,394.37
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,510.6,364.08
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,458.96,322.93
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,406.87,280.5
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,353.0,236.44
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,298.96,191.83
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,243.72,146.95
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,180.94,99.76
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,126.28,66.68
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,73.35,53.97
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,72.22,53.28
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,71.07,52.56
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,63.1,46.36
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,61.14,45.04
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,58.58,43.18
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,55.98,41.22
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,51.25,37.36
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,46.44,33.25
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,38.8,26.56
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,29.34,18.06
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,14.77,2.5
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,19.13,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,54.28,20.91
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,123.35,88.56
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,191.67,146.23
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,259.89,203.69
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,342.64,271.77
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,404.92,322.12
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,470.6,373.53
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,531.4,419.88
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,594.17,466.44
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,644.01,502.05
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,693.35,535.83
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,734.04,562.49
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,776.3,589.96
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,810.72,611.16
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,842.63,630.42
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,867.78,644.87
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,879.89,650.38
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,895.1,659.5
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,906.91,666.38
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,913.28,668.32
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,916.07,667.98
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,912.01,663.2
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,904.26,656.12
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,891.96,646.16
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,876.08,633.96
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,854.59,619.44
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,829.95,602.87
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,800.93,582.12
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,769.34,559.69
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,733.72,534.43
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,695.63,506.7
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,653.55,474.76
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,609.41,440.76
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,561.86,405.24
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,512.76,367.49
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,461.03,326.03
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,409.11,283.52
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,355.67,239.15
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,296.02,190.01
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,241.09,145.56
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,187.65,105.57
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,133.99,73.0
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,82.23,60.9
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,74.41,54.95
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,74.73,55.55
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,73.0,54.48
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,71.18,53.31
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,68.34,51.26
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,65.45,49.1
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,58.1,43.17
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,51.86,37.94
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,42.06,29.39
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,32.09,20.36
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,16.23,3.21
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,9.57,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,19.83,3.74
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,65.57,45.2
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,106.87,80.07
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,150.48,116.79
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,207.35,163.73
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,249.7,198.09
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,293.48,232.7
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,443.4,351.31
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,607.33,475.82
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,654.93,508.84
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,704.16,541.84
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,748.4,570.67
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,791.2,598.05
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,816.38,612.58
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,846.87,630.77
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,871.19,644.55
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,892.45,656.23
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,906.85,663.02
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,917.74,667.52
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,923.14,668.74
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,924.84,667.65
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,920.51,663.82
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,912.42,657.67
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,896.17,645.16
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,876.29,630.41
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,854.42,615.77
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,829.45,599.09
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,799.72,578.01
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,767.55,555.35
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,731.45,529.87
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,692.99,502.09
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,650.77,471.11
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,606.66,438.13
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,560.07,402.58
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,511.94,365.01
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,460.81,324.38
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,409.14,282.37
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,355.49,238.61
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,295.77,190.01
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,251.19,161.96
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,242.65,165.07
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,169.55,107.16
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,83.45,61.85
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,74.37,54.79
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,74.08,54.77
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,72.33,53.69
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,70.48,52.51
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,66.93,49.88
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,63.25,47.06
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,57.68,42.63
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,49.82,36.07
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,40.34,27.83
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.7,19.12
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.5,2.61
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,17.97,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,51.03,15.89
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,122.16,87.3
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,191.92,146.15
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,260.1,203.49
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,337.71,267.46
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,405.09,321.59
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,471.38,373.24
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,534.31,420.09
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,599.6,467.13
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,649.92,502.46
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,696.79,533.63
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,741.96,563.1
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,785.83,591.23
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,820.28,611.99
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,852.18,630.82
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,868.66,639.07
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,891.39,651.62
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,906.09,659.81
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,917.32,665.8
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,923.52,667.52
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,926.06,666.96
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,922.13,663.36
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,914.45,657.47
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,900.36,646.48
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,882.66,633.28
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,860.27,618.42
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,834.73,601.53
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,805.57,581.01
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,773.78,558.79
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,737.57,533.69
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,698.88,505.94
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,656.23,473.87
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,611.54,439.78
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,564.09,404.03
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,515.07,366.13
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,463.34,325.26
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,411.26,283.11
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,342.26,234.89
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,313.68,220.04
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,261.96,171.12
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,187.74,104.88
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,133.14,71.5
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,80.43,59.43
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,78.2,57.87
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,71.12,52.37
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,69.21,51.14
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,67.2,49.81
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,64.56,47.92
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,61.88,45.93
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,56.23,41.42
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,50.43,36.57
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,39.68,27.28
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,30.73,19.13
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,15.51,2.42
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,16.21,0.76
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,61.19,41.7
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,101.57,75.77
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,143.55,111.03
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,188.55,148.3
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,230.48,182.28
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,286.05,225.98
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,404.78,319.08
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,523.34,409.11
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,569.75,441.4
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,615.4,472.61
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,463.85,355.45
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,280.55,211.56
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,426.85,322.24
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,577.83,430.84
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,523.83,388.34
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,482.99,355.8
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,716.18,527.21
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,908.05,656.45
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,828.85,597.58
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,710.18,509.53
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,826.19,594.55
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,903.71,647.33
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,888.22,634.98
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,869.21,621.08
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,847.62,606.64
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,823.05,590.3
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,793.05,569.43
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,760.85,546.79
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,725.73,522.21
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,688.37,495.66
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,646.4,465.36
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,605.48,435.04
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,558.35,399.65
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,509.92,362.44
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,458.71,322.33
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,406.7,280.59
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,353.22,236.98
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,299.95,193.22
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,246.89,150.75
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,195.45,112.49
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,144.54,83.29
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,109.3,82.43
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,123.31,93.94
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,151.88,117.04
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,137.76,106.4
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,123.24,95.32
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,97.22,74.67
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,70.56,53.07
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,63.29,47.28
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,55.83,41.06
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,44.42,31.18
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,33.12,21.03
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,17.0,2.94
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,10.71,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,33.49,20.52
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,61.77,44.44
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,94.8,72.01
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,129.19,100.48
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,164.16,128.95
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,211.84,166.92
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,203.69,159.06
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,204.32,157.9
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,167.15,127.62
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,141.32,106.23
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,156.4,117.46
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,171.62,128.62
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,294.77,222.98
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,409.81,308.29
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,372.75,278.59
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,335.09,248.95
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,353.58,261.58
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,371.66,273.67
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,382.44,280.55
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,392.87,287.18
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,512.59,373.24
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,614.11,444.09
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,585.09,421.74
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,555.94,399.93
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,623.37,448.8
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,689.71,495.45
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,665.31,476.82
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,640.51,458.37
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,678.27,488.94
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,690.37,500.41
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,648.28,469.73
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,604.66,437.52
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,558.38,402.59
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,510.92,365.91
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,460.92,326.52
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,411.15,286.42
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,354.43,240.62
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,302.14,197.69
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,250.91,156.93
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,202.41,121.07
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,152.27,90.02
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,104.64,79.11
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,105.08,79.79
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,107.17,81.77
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,102.67,78.6
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,97.92,75.19
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,93.62,72.08
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,91.2,70.4
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,79.52,60.99
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,67.56,51.01
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,51.94,37.54
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,35.55,23.07
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,18.51,3.43
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,9.33,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,20.89,0.26
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,78.72,54.56
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,141.65,107.24
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,205.53,160.58
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,288.98,229.06
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,351.61,279.84
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,418.93,332.98
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,482.98,382.49
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,557.94,438.89
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,610.85,477.12
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,663.79,514.59
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,712.42,548.48
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,760.27,580.67
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,796.71,603.75
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,830.98,625.13
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,853.47,638.35
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,879.1,653.77
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,896.78,663.26
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,911.13,670.54
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,918.68,673.5
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,922.68,674.19
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,920.29,671.65
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,914.22,666.79
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,898.82,654.61
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,879.86,640.2
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,858.47,625.4
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,834.02,608.58
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,804.85,586.88
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,773.31,563.24
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,737.63,537.51
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,699.84,509.93
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,657.75,477.86
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,614.04,444.18
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,567.71,408.94
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,520.29,372.11
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,470.04,332.38
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,419.09,291.23
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,361.18,244.99
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,307.81,201.58
