Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,254.7,158.9
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,203.19,120.26
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,151.59,88.24
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,102.54,77.17
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,98.93,74.74
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,98.89,75.15
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,94.89,72.35
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,90.81,69.44
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,85.68,65.6
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,80.39,61.5
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,71.67,54.38
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,63.49,47.42
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,49.66,35.49
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,35.95,23.24
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,18.68,3.08
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,13.72,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,35.86,1.98
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,103.58,72.66
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,178.73,135.93
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,248.62,194.76
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,328.74,261.09
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,397.3,316.63
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,465.89,370.55
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,529.44,419.22
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,595.39,468.33
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,647.05,505.09
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,698.31,540.05
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,740.29,567.6
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,784.48,596.4
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,818.73,617.42
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,850.47,636.51
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,876.49,650.16
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,889.08,654.58
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,904.54,663.79
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,916.57,670.76
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,922.68,672.46
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,925.19,671.9
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,921.26,666.92
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,913.64,659.65
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,902.4,650.43
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,887.51,638.92
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,770.74,556.01
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,636.68,456.51
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,724.41,523.44
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,778.5,563.92
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,742.06,538.23
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,703.13,509.97
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,660.44,478.71
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,615.62,445.24
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,567.74,408.76
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,518.27,370.16
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,466.18,328.66
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,413.16,285.4
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,358.25,240.46
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,303.16,194.86
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,232.7,152.26
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,234.49,168.41
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,161.43,103.68
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,75.99,55.86
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,71.59,52.56
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,71.77,52.91
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,63.74,46.7
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,61.82,45.41
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,59.96,44.14
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,58.16,42.85
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,52.76,38.44
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,47.22,33.73
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,37.53,25.34
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,29.26,17.76
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,14.76,0.85
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,19.15,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,52.83,1.44
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,128.62,90.51
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,203.51,154.52
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,279.12,217.86
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,361.95,285.66
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,425.23,336.84
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,491.88,388.89
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,552.51,434.97
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,613.18,479.83
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,663.92,514.77
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,713.89,548.05
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,757.03,574.89
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,790.78,594.68
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,824.18,615.04
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,854.94,633.4
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,879.06,647.14
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,900.02,658.75
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,915.39,668.03
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,927.19,675.05
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,932.47,676.7
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,934.0,675.99
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,929.91,671.16
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,922.01,663.98
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,903.69,650.29
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,881.46,634.15
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,859.34,619.28
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,834.15,602.39
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,804.99,583.03
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,773.35,561.94
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,737.77,536.66
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,699.82,509.09
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,657.64,477.02
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,613.54,443.06
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,566.7,408.15
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,518.34,371.11
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,465.14,328.98
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,413.7,287.27
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,360.02,243.61
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,306.54,199.66
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,253.2,156.52
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,194.59,112.39
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,141.74,79.29
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,91.1,68.01
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,86.6,64.66
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,86.92,65.18
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,84.74,63.8
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,82.42,62.29
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,76.85,58.05
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,71.96,54.27
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,64.36,48.07
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,56.56,41.47
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,45.15,31.6
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,33.71,21.28
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,17.31,1.49
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,21.06,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,62.1,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,136.13,95.43
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,217.7,165.13
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,286.51,223.75
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,362.91,287.1
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,427.68,339.45
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,495.97,392.74
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,554.04,435.82
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,613.17,478.22
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,662.04,512.07
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,712.83,545.78
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,755.39,573.02
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,796.11,598.6
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,830.68,619.08
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,862.65,637.54
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,877.64,644.67
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,898.71,656.03
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,914.06,663.19
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,925.91,668.11
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,930.9,668.97
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,932.18,667.55
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,927.85,664.05
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,919.8,658.27
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,906.24,647.66
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,889.08,634.85
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,866.79,620.14
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,841.37,603.42
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,811.51,582.53
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,779.11,560.01
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,742.74,534.99
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,703.98,507.41
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,661.37,476.77
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,616.83,444.04
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,569.45,408.35
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,520.54,370.58
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,469.05,330.06
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,417.04,288.1
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,358.65,241.16
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,303.91,196.24
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,248.28,151.11
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,193.79,109.8
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,139.51,75.83
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,87.13,64.8
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,74.31,54.74
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,74.32,54.97
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,72.22,53.6
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,69.99,52.11
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,67.47,50.33
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,64.95,48.47
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,57.16,42.09
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,50.52,36.45
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,41.01,28.19
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,31.38,19.38
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,15.87,0.37
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,11.17,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,29.17,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,97.24,67.24
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,163.19,123.37
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,240.0,187.29
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,318.91,252.12
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,383.52,304.15
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,452.76,358.07
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,519.66,408.4
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,582.53,454.35
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,635.81,491.96
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,688.92,528.56
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,730.89,554.76
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,770.95,578.92
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,807.44,601.08
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,841.71,621.47
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,866.73,635.43
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,882.11,642.94
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,899.82,651.67
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,914.22,658.18
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,919.17,658.8
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,920.49,657.24
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,918.16,653.21
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,912.21,646.99
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,897.67,635.41
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,879.72,621.82
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,858.13,607.55
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,833.53,591.38
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,803.84,570.18
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,771.86,547.32
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,736.57,523.33
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,699.23,497.5
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,657.55,468.2
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,614.28,437.12
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,568.1,403.25
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,520.89,367.73
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,468.16,327.52
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,416.99,287.34
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,364.15,245.67
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,311.86,203.86
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,258.34,161.33
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,206.04,122.18
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,155.15,90.48
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,106.88,80.21
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,100.25,75.25
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,98.94,74.49
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,94.85,71.64
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,90.77,68.77
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,85.0,64.44
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,79.03,59.82
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,70.29,52.84
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,62.08,46.0
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,47.9,33.82
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,33.86,21.32
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,17.54,0.32
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,11.55,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,54.97,36.11
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,93.9,69.65
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,137.84,106.67
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,185.24,146.12
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,226.9,180.08
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,282.12,223.67
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,282.47,222.25
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,290.78,226.56
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,336.17,260.43
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,382.27,294.04
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,414.83,315.96
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,446.73,336.97
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,483.17,361.62
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,519.1,385.48
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,726.53,536.25
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,898.27,650.37
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,914.13,656.68
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,926.5,661.88
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,932.91,663.62
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,935.63,663.14
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,931.83,660.01
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,924.27,654.65
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,906.44,641.78
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,884.86,626.67
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,863.21,612.87
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,838.5,597.08
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,809.02,577.16
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,777.13,555.62
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,741.4,531.2
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,703.39,504.71
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,661.23,474.77
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,617.23,442.79
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,570.3,407.81
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,521.8,370.76
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,469.72,330.19
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,416.51,287.62
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,361.54,243.37
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,306.73,198.64
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,251.49,153.96
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,197.37,112.92
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,143.28,78.89
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,83.58,61.95
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,76.4,56.43
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,75.58,56.0
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,73.2,54.4
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,70.66,52.66
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,67.13,50.05
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,63.47,47.24
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,57.51,42.38
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,49.13,35.29
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,39.26,26.72
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,29.21,17.58
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,14.75,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,15.17,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,42.34,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,118.75,81.93
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,191.71,144.84
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,261.49,203.57
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,346.12,272.67
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,411.55,324.89
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,480.76,378.05
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,543.48,424.65
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,608.15,471.15
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,660.03,506.61
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,708.33,537.63
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,753.62,565.03
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,797.35,590.77
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,832.27,611.33
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,864.62,630.04
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,890.27,644.21
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,902.51,649.65
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,917.9,657.32
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,929.79,662.76
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,935.72,664.49
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,937.94,664.01
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,933.64,660.87
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,925.6,655.5
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,912.98,645.99
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,896.74,634.28
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,874.37,620.03
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,848.8,603.73
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,818.31,583.2
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,785.2,560.92
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,748.41,536.44
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,709.2,508.99
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,666.35,478.45
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,621.46,445.73
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,573.51,409.9
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,524.03,372.0
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,471.55,330.98
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,418.3,288.28
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,363.84,244.23
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,309.2,199.41
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,246.38,148.89
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,190.59,106.38
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,135.27,71.46
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,81.76,60.48
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,73.71,54.25
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,72.61,53.58
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,64.53,47.33
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,62.64,46.08
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,59.42,43.69
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,56.11,41.14
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,51.0,36.97
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,45.8,32.51
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,37.31,25.11
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,27.06,15.82
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,13.63,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,35.96,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,110.94,75.86
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,181.4,136.75
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,249.54,194.03
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,331.95,261.37
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,396.04,312.59
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,463.96,364.92
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,526.32,411.53
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,590.9,458.32
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,642.29,493.85
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,693.34,527.23
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,735.14,553.49
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,778.58,580.5
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,813.47,600.75
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,845.9,619.1
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,751.57,550.18
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,627.41,457.04
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,660.97,480.04
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,693.21,500.98
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,827.96,595.77
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,922.61,656.45
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,918.88,652.61
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,911.48,647.35
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,897.67,637.18
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,880.33,624.89
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,859.28,611.24
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,835.1,595.63
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,806.08,575.68
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,774.5,554.11
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,738.56,530.04
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,700.29,503.44
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,658.66,473.96
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,614.91,442.24
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,535.14,383.22
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,477.06,340.45
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,456.66,323.78
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,414.07,287.36
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,359.59,243.01
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,305.29,198.33
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,250.56,154.06
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,196.96,113.31
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,143.75,79.65
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,84.87,55.02
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,84.01,62.81
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,91.35,69.01
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,84.99,64.25
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,78.11,59.0
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,73.11,55.08
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,65.98,49.32
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,58.26,42.99
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,50.31,36.25
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,39.47,26.86
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.38,16.81
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,111.76,75.62
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,203.98,152.97
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,275.58,212.4
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,356.02,276.93
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,418.93,326.1
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,485.36,375.92
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,545.84,418.7
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,606.22,459.75
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,656.66,493.02
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,706.42,525.04
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,750.31,552.58
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,784.7,573.48
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,818.54,593.93
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,849.81,612.55
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,874.92,627.53
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,896.93,640.52
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,912.4,648.92
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,924.35,655.19
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,930.29,658.08
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,932.51,658.68
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,850.05,603.55
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,730.82,518.3
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,829.85,590.86
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,889.98,631.06
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,868.27,616.9
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,843.31,601.14
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,750.72,536.41
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,651.94,463.92
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,691.59,496.82
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,705.85,510.45
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,640.03,460.41
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,580.68,415.66
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,533.77,382.2
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,487.73,348.71
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,459.45,325.94
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,415.68,288.33
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,359.03,245.58
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,325.83,221.93
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,276.08,186.58
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,245.21,167.57
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,213.19,149.46
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,181.79,133.18
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,149.67,115.47
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,121.41,93.27
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,119.62,92.4
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,110.94,85.87
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,97.5,75.31
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,83.48,64.04
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,63.03,47.14
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,44.99,31.98
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,34.98,23.27
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,26.27,15.17
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,13.24,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,25.15,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,108.21,72.8
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,178.99,134.16
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,248.7,192.08
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,333.48,260.32
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,398.21,311.09
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,466.83,362.86
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,529.81,408.66
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,595.0,454.45
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,646.72,489.39
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,695.01,520.3
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,739.78,548.69
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,783.06,575.71
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,714.31,525.37
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,615.56,451.68
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,771.23,562.69
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,891.35,640.48
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,907.23,648.34
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,919.67,654.95
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,787.66,564.19
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,605.32,433.03
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,787.75,565.4
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,918.91,653.24
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,902.73,640.7
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,882.92,627.01
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,861.46,613.32
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,836.91,597.62
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,807.52,577.76
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,775.64,556.23
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,739.85,531.92
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,701.76,505.23
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,660.15,475.53
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,616.6,443.76
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,518.38,371.47
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,444.6,317.7
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,441.66,313.72
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,419.35,291.63
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,361.77,245.97
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,308.4,202.79
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,254.97,159.79
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,203.03,120.38
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,157.28,93.49
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,120.37,83.08
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,109.29,83.16
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,104.59,79.7
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,114.01,87.82
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,120.68,93.75
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,106.19,82.22
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,91.28,70.15
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,75.6,57.32
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,59.54,43.84
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,43.39,30.02
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,27.23,15.77
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,13.98,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,40.27,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,128.47,86.09
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,210.32,158.29
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,283.1,219.9
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,364.82,287.0
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,429.68,337.97
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,498.11,389.17
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,556.0,430.48
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,617.68,472.67
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,668.74,504.87
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,719.08,535.38
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,762.85,560.41
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,796.81,578.21
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,830.95,597.71
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,862.48,615.33
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,887.51,628.72
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,909.32,640.11
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,924.84,648.13
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,936.81,654.06
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,942.78,656.86
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,944.95,657.41
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,940.93,655.11
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,933.1,650.56
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,919.22,640.97
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,901.66,629.18
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,879.72,615.95
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,854.48,600.6
