Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,824.56,580.95
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,791.86,559.45
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,754.94,535.82
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,715.5,508.74
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,672.65,478.78
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,627.39,446.37
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,523.84,371.27
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,452.5,319.69
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,448.66,314.89
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,421.56,288.7
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,365.6,243.69
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,309.37,197.83
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,252.23,151.44
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,195.6,108.23
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,138.97,72.39
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,74.46,45.26
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,64.48,46.6
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,63.31,45.85
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,61.25,44.47
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,59.1,42.99
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,51.0,36.49
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,47.65,33.81
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,43.3,30.34
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,38.89,26.63
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,31.77,20.39
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.55,13.53
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,12.16,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,47.64,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,139.8,92.95
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,221.6,166.4
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,292.36,226.04
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,371.36,289.95
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,435.04,339.41
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,500.06,387.37
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,559.47,429.03
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,619.91,469.33
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,670.64,502.05
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,720.58,533.57
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,756.68,555.6
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,798.03,580.98
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,832.08,600.46
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,863.46,618.08
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,888.67,632.05
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,910.66,644.0
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,925.94,652.68
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,937.64,659.25
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,943.75,661.51
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,946.05,661.53
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,941.67,656.71
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,933.46,649.7
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,918.38,638.94
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,899.6,626.0
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,878.16,612.77
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,853.4,597.44
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,823.11,578.55
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,790.03,557.79
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,753.14,534.33
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,713.71,507.31
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,670.87,476.34
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,625.84,443.23
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,577.6,407.87
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,527.7,370.32
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,474.87,329.64
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,421.7,287.62
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,366.63,243.78
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,311.37,199.06
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,255.06,153.72
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,191.64,105.83
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,135.65,70.37
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,81.39,50.36
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,71.24,51.8
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,70.03,51.04
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,62.12,44.97
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,60.11,43.62
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,56.77,41.14
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,53.35,38.5
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,48.11,34.31
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,42.77,29.82
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,34.59,22.68
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,24.86,13.68
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,34.14,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,120.23,78.76
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,196.3,147.42
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,270.35,209.49
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,350.78,274.8
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,416.1,326.54
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,485.18,378.86
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,546.07,422.35
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,608.7,465.19
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,658.68,497.72
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,710.61,530.43
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,755.72,557.71
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,799.31,583.48
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,825.29,597.68
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,856.99,615.67
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,883.37,630.49
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,906.72,643.38
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,922.21,651.31
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,934.17,657.14
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,940.53,659.55
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,943.16,659.77
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,939.68,657.65
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,932.38,653.26
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,918.57,643.52
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,901.08,631.57
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,879.2,617.88
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,854.02,602.1
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,824.14,582.05
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,791.44,560.18
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,754.52,536.59
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,715.05,509.41
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,671.85,478.07
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,626.51,444.63
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,578.02,409.84
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,527.91,372.75
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,474.7,331.55
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,421.27,289.1
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,366.23,244.47
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,311.06,199.24
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,254.91,154.0
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,191.78,106.26
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,136.09,70.9
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,82.2,50.86
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,71.86,52.3
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,70.69,51.58
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,62.4,45.21
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,60.05,43.58
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,56.73,41.11
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,53.31,38.47
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,48.09,34.21
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,42.76,29.66
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,34.17,22.19
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,24.08,12.9
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,25.69,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,109.87,70.59
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,183.99,137.62
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,253.93,196.7
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,338.96,266.23
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,404.63,318.67
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,474.23,372.03
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,538.17,419.38
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,604.4,466.73
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,656.63,501.53
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,705.63,532.57
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,751.46,559.82
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,795.9,585.46
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,831.3,605.44
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,854.8,617.38
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,880.45,631.1
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,903.12,642.8
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,919.46,650.46
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,932.28,656.0
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,938.57,657.96
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,941.16,657.75
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,937.62,655.24
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,930.3,650.5
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,916.03,640.2
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,898.14,627.76
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,876.36,613.91
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,851.33,598.05
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,820.85,577.79
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,787.69,555.8
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,751.55,532.46
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,712.92,505.84
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,669.56,475.67
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,624.2,443.36
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,576.0,408.06
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,526.24,370.64
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,473.86,330.42
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,421.66,289.27
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,362.92,242.45
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,307.58,197.42
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,252.02,153.0
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,197.93,112.21
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,143.43,77.61
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,90.99,57.72
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,74.41,54.34
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,74.45,54.6
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,72.02,52.98
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,69.45,51.23
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,66.56,49.15
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,63.65,46.97
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,54.98,39.87
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,47.6,33.62
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,36.95,24.37
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,26.13,14.28
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.12,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,36.08,19.56
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,69.43,49.38
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,121.82,92.8
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,169.71,132.39
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,219.12,172.73
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,285.35,225.17
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,349.29,274.07
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,417.23,324.46
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,475.61,366.6
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,552.0,420.17
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,625.57,470.29
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,701.69,520.42
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,740.1,542.32
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,784.04,567.32
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,819.75,586.81
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,853.27,604.33
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,872.77,612.94
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,889.21,619.76
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,904.37,626.67
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,908.21,626.77
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,907.14,626.68
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,902.51,624.39
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,897.94,620.81
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,876.28,606.63
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,815.37,566.38
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,732.05,508.82
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,657.67,459.18
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,584.16,408.98
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,533.17,375.08
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,485.01,342.46
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,570.82,405.71
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,618.94,439.46
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,519.33,368.1
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,443.54,314.53
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,371.62,264.54
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,313.89,224.44
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,326.73,231.77
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,323.96,225.86
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,272.62,179.78
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,200.15,117.2
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,154.75,99.63
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,171.96,125.92
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,138.12,105.78
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,117.22,89.52
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,61.38,44.88
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.12,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.29,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.46,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.05,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,6.65,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,55.2,32.3
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,104.07,76.9
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,172.52,133.92
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,239.65,189.38
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,245.68,194.96
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,234.86,186.25
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,266.05,210.11
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,296.41,232.5
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,363.61,284.13
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,449.83,348.35
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,488.41,374.56
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,526.13,399.89
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,552.4,417.17
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,576.92,433.14
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,601.19,448.28
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,623.84,462.17
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,610.21,451.35
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,612.33,451.52
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,528.56,390.32
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,428.4,316.77
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,446.19,329.74
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,463.16,341.61
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,595.0,436.69
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,717.12,521.28
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,578.5,422.79
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,447.1,327.86
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,632.95,468.06
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,768.75,566.6
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,685.16,503.54
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,602.65,442.3
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,530.29,390.33
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,464.64,342.65
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,358.96,266.09
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,263.03,195.55
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,353.36,260.92
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,418.44,300.63
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,368.54,260.04
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,331.31,230.27
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,277.78,187.21
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,225.15,146.55
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,173.57,111.07
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,122.0,85.98
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,108.98,85.32
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,103.68,81.28
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,95.47,74.92
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,86.75,68.05
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,75.74,58.97
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,64.08,49.19
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,56.24,42.56
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,48.2,35.51
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,36.54,25.07
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.62,13.55
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,13.66,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.69,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,7.39,0.29
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,12.74,4.81
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,18.11,9.32
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,23.91,14.15
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,29.72,18.92
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,31.39,20.18
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,33.07,21.4
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,141.23,108.69
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,257.51,198.74
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,271.71,207.98
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,285.42,217.02
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,358.83,272.21
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,450.81,339.3
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,466.49,348.44
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,463.47,344.7
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,524.48,387.97
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,567.05,417.62
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,592.59,434.22
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,616.86,449.92
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,623.18,453.63
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,628.13,456.55
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,621.12,451.32
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,613.01,445.44
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,706.94,512.88
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,787.46,569.11
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,781.86,566.8
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,765.11,557.18
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,729.84,532.47
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,692.77,506.21
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,653.02,477.88
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,611.41,447.57
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,551.86,402.64
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,498.04,362.16
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,466.47,337.29
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,419.42,298.83
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,371.58,260.68
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,330.39,228.03
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,275.89,183.09
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,215.7,135.08
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,166.71,103.06
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,120.99,83.97
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,108.99,84.34
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,105.16,81.54
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,100.25,77.97
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,95.07,74.12
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,87.23,67.95
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,79.03,61.33
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,69.83,53.62
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,58.23,43.59
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,42.38,29.69
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,26.58,14.78
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,51.18,28.12
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,96.96,71.15
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,155.4,120.34
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,210.86,166.7
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,261.62,208.64
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,315.49,251.97
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,288.33,228.78
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,251.21,197.2
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,330.48,258.44
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,399.19,309.84
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,594.3,457.61
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,776.25,585.55
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,732.24,549.78
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,660.38,493.74
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,793.97,588.88
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,900.19,657.2
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,916.62,665.81
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,917.76,665.3
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,728.33,532.71
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,471.41,344.26
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,730.76,535.27
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,919.62,662.36
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,793.2,572.05
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,629.75,453.08
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,764.28,553.41
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,846.92,612.23
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,817.23,592.27
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,784.91,571.3
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,748.92,546.99
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,710.54,519.73
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,667.88,488.94
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,623.31,456.09
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,549.9,401.57
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,489.65,356.99
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,427.32,311.48
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,377.61,275.59
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,355.12,252.19
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,309.69,206.38
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,258.54,168.19
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,227.27,148.7
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,195.02,132.53
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,168.89,124.36
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,144.4,113.49
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,116.74,91.35
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,106.27,83.28
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,95.12,74.49
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,84.49,65.97
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,73.32,56.79
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,61.83,47.1
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,51.0,37.67
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,37.68,25.87
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,24.14,12.76
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,11.15,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,79.4,45.07
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,157.99,118.54
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,224.36,175.12
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,299.52,237.46
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,365.07,291.02
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,435.65,346.73
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,376.42,298.66
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,300.36,236.27
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,375.95,295.15
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,471.82,366.78
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,619.17,476.05
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,769.77,580.41
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,807.05,602.43
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,837.1,620.3
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,784.91,579.85
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,705.92,519.36
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,707.84,518.61
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,707.03,515.41
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,694.15,503.45
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,679.15,490.32
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,634.47,457.31
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,604.66,434.38
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,657.96,470.1
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,718.26,508.42
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,705.58,498.71
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,691.22,488.62
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,757.76,537.02
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,792.25,561.18
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,755.57,538.5
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,716.41,512.92
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,673.93,483.35
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,629.09,451.27
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,580.64,416.53
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,530.57,379.34
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,477.59,338.78
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,423.55,296.42
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,368.33,251.84
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,313.33,206.68
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,257.31,161.08
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,201.83,118.1
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,147.28,82.52
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,87.33,55.87
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,75.08,56.36
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,72.91,54.81
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,70.38,53.06
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,67.72,51.17
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,63.3,47.74
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,58.7,44.05
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,52.14,38.54
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.46,31.01
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,33.04,21.76
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,22.45,11.11
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,12.72,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,91.08,50.59
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,165.82,123.92
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,238.29,185.53
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,326.11,257.96
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,394.31,313.57
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,466.89,370.71
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,531.95,419.59
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,599.39,468.54
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,653.24,505.01
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,706.85,539.66
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,749.64,566.17
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,794.62,593.74
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,830.62,614.75
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,864.14,633.9
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,891.76,648.99
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,905.81,655.19
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,922.42,663.65
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,935.55,669.9
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,942.62,672.39
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,946.03,672.7
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,943.35,670.65
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,936.86,666.35
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,926.17,658.5
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,911.7,648.35
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,759.98,544.95
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,583.66,417.64
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,716.31,516.54
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,800.08,576.11
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,762.65,551.11
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,722.65,523.59
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,678.92,492.47
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,633.09,459.09
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,584.0,422.38
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,533.29,383.46
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,479.66,341.39
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,425.14,297.39
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,369.27,251.8
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,313.19,205.24
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,255.71,157.76
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,199.1,113.63
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,134.27,70.24
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,79.0,48.55
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,67.53,49.99
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,66.84,49.63
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,64.55,48.05
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,56.96,42.04
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,53.84,39.66
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,50.66,37.13
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,45.29,32.62
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,39.83,27.81
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,31.11,20.02
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,22.19,10.56
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,88.72,46.83
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,184.95,138.48
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,265.9,207.54
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,355.52,281.95
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,422.27,336.31
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,493.07,391.63
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,553.96,437.56
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,619.64,484.81
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,672.56,521.38
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,724.85,556.86
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,768.48,584.49
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,801.94,604.65
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,836.86,625.42
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,869.19,644.18
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,895.26,658.86
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,918.18,671.44
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,933.98,679.05
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,946.19,684.42
