Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,952.75,686.51
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,955.51,686.3
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,952.05,683.59
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,944.73,678.55
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,931.24,668.27
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,914.04,655.72
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,891.92,641.39
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,866.4,624.86
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,835.63,603.59
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,801.94,580.41
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,764.69,555.78
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,724.82,528.01
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,680.54,495.13
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,634.21,460.18
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,584.86,423.13
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,533.88,383.88
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,480.09,341.57
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,426.69,298.51
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,371.11,253.32
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,309.81,203.18
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,253.03,156.48
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,197.51,113.34
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,141.58,76.71
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,87.71,55.4
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,69.5,51.39
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,68.62,50.88
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,66.22,49.23
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,63.7,47.44
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,60.53,45.06
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,57.33,42.54
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,51.09,37.39
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,42.76,30.23
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.65,21.24
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,22.42,10.37
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,61.5,29.63
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,127.35,94.75
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,214.93,168.3
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,308.46,246.11
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,377.13,302.41
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,457.04,365.38
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,530.78,421.02
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,608.03,477.25
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,662.92,515.19
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,717.62,551.4
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,764.01,579.95
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,813.37,609.94
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,850.33,631.89
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,884.75,651.92
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,902.64,660.98
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,927.76,674.98
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,944.58,682.94
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,957.83,688.66
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,965.42,691.06
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,969.23,691.18
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,965.41,687.97
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,957.73,682.45
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,944.85,672.33
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,928.23,659.98
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,905.34,645.05
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,879.1,628.0
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,848.86,607.1
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,815.63,584.27
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,777.29,559.23
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,736.39,530.87
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,691.94,499.35
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,645.25,465.48
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,595.18,428.21
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,543.52,388.76
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,489.07,346.17
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,433.65,301.65
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,376.48,254.82
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,319.15,207.25
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,260.8,159.5
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,195.61,109.31
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,137.64,71.58
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,81.55,49.73
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,69.19,50.81
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,67.83,50.03
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,65.17,48.16
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,57.16,41.84
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,54.01,39.45
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,50.81,36.92
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,45.42,32.48
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,39.96,27.74
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,31.21,19.97
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,21.0,8.96
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,81.71,38.28
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,168.72,125.72
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,246.6,192.24
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,342.62,271.61
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,411.71,327.64
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,485.18,384.82
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,552.39,435.38
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,619.6,483.96
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,673.88,520.16
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,727.64,555.09
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,773.91,582.81
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,818.66,608.87
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,845.71,623.44
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,878.64,641.88
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,905.11,656.15
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,928.46,668.36
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,944.25,675.71
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,956.43,680.85
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,962.93,682.49
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,965.6,681.87
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,961.05,678.24
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,952.65,672.37
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,939.5,662.27
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,922.58,649.96
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,899.81,635.69
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,873.64,619.29
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,842.61,598.46
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,808.61,575.72
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,771.07,551.73
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,730.88,524.65
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,686.06,493.19
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,639.07,459.41
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,589.25,422.7
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,537.78,383.71
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,483.61,341.57
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,428.45,297.44
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,371.35,251.3
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,314.04,204.12
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,256.11,156.47
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,198.82,111.95
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,141.34,74.48
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,76.46,45.92
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,64.17,46.85
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,62.96,46.06
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,60.47,44.31
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,57.89,42.45
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,50.17,36.26
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,47.16,33.88
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,42.0,29.62
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,36.78,25.08
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,28.75,17.86
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,20.61,8.16
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,88.3,38.31
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,188.85,139.94
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,266.86,206.66
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,355.2,279.55
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,423.74,334.61
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,496.53,390.53
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,560.24,437.66
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,623.59,482.34
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,677.33,517.52
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,730.5,551.39
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,776.34,578.26
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,812.04,597.7
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,847.74,618.08
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,880.8,636.46
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,907.08,650.29
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,930.14,662.05
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,945.94,670.58
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,958.12,676.99
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,964.6,679.02
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,967.26,678.83
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,963.65,676.27
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,956.15,671.44
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,942.46,661.49
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,925.02,649.33
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,902.62,635.45
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,876.81,619.41
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,846.07,598.95
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,812.33,576.54
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,774.2,552.36
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,733.43,525.13
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,688.69,494.12
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,641.69,460.66
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,591.87,424.06
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,540.34,385.12
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,485.86,342.87
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,430.79,298.93
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,373.71,252.41
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,316.43,205.02
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,257.94,157.22
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,200.06,112.45
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,134.16,68.76
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,77.76,46.77
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,65.22,47.6
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,63.71,46.67
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,61.62,45.26
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,54.56,39.7
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,51.29,37.2
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,47.96,34.55
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,42.44,29.98
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,36.83,25.1
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,28.38,17.53
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,19.79,7.05
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,94.16,37.5
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,196.58,146.23
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,274.36,213.67
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,362.41,287.06
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,430.66,342.53
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,503.07,398.8
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,563.97,443.54
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,629.45,488.94
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,682.68,524.05
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,735.29,557.86
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,780.43,584.54
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,815.39,603.72
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,851.21,624.44
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,884.39,643.14
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,910.03,656.75
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,932.37,668.22
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,948.26,676.95
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,960.51,683.5
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,966.19,684.6
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,967.97,683.41
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,964.35,680.75
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,956.83,675.78
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,943.13,666.0
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,925.68,653.94
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,903.26,639.81
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,877.42,623.5
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,845.91,602.24
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,811.53,579.12
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,773.55,554.52
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,732.96,526.84
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,688.36,495.43
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,641.71,461.81
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,592.06,425.07
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,540.79,386.11
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,486.59,343.92
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,431.48,299.84
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,374.5,253.86
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,317.37,206.92
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,258.99,158.98
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,201.16,114.06
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,135.63,70.45
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,79.58,48.49
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,66.57,48.81
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,64.42,47.26
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,61.99,45.57
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,54.54,39.7
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,50.95,36.93
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,47.26,33.96
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,41.71,29.36
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,36.06,24.44
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,27.59,16.82
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.96,5.84
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,92.56,32.22
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,193.75,143.59
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,270.28,209.92
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,356.65,281.63
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,426.29,337.88
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,500.32,395.09
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,563.79,442.13
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,626.24,486.26
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,681.33,522.26
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,735.91,556.85
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,781.96,584.98
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,826.29,611.44
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,852.97,624.94
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,885.84,642.39
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,912.11,655.69
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,935.14,666.84
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,950.81,675.23
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,962.87,681.5
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,968.78,682.69
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,970.85,681.67
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,966.63,678.84
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,958.54,673.77
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,942.93,662.77
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,923.61,649.59
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,900.83,635.63
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,874.73,619.54
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,843.44,599.23
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,809.35,577.01
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,771.39,552.96
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,730.93,525.57
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,686.15,494.33
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,639.45,460.95
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,589.58,424.44
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,538.26,385.75
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,484.19,344.03
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,427.45,299.21
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,370.58,253.54
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,313.93,207.13
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,256.61,160.11
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,200.27,116.26
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,144.25,79.46
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,90.46,57.97
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,71.0,52.86
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,68.9,51.37
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,66.49,49.7
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,63.97,47.9
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,59.01,43.9
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,53.82,39.6
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,47.41,34.18
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,40.87,28.4
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.61,17.59
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,17.9,4.39
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,76.37,21.42
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,160.48,118.47
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,232.03,180.55
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,314.18,249.26
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,388.87,309.9
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,464.04,368.71
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,530.21,417.93
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,598.84,467.09
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,653.5,504.16
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,708.04,539.84
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,752.77,567.83
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,800.12,597.12
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,836.73,618.6
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,870.86,638.22
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,898.79,653.56
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,912.67,659.67
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,929.72,668.01
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,943.3,674.13
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,950.37,676.52
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,953.7,676.68
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,950.38,673.81
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,943.28,668.71
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,931.04,659.44
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,915.14,647.97
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,892.58,633.09
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,866.76,616.19
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,836.62,595.56
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,803.63,573.12
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,766.37,548.79
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,726.61,521.18
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,682.46,489.9
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,636.34,456.57
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,587.09,420.12
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,536.34,381.65
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,483.11,340.37
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,429.33,297.6
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,369.1,249.35
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,312.12,202.71
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,254.3,155.94
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,197.64,112.48
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,141.61,76.2
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,87.8,55.15
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,69.49,50.94
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,68.29,50.19
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,65.85,48.51
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,63.3,46.71
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,59.37,43.7
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,55.35,40.49
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,48.61,34.92
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,39.81,27.37
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,28.89,17.66
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,17.83,3.29
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,72.82,15.29
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,153.04,112.16
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,230.78,178.93
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,325.38,257.18
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,396.02,314.56
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,471.37,373.38
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,539.6,423.96
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,610.64,474.55
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,665.5,511.11
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,716.79,544.24
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,765.07,574.54
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,812.04,603.32
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,848.32,623.86
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,882.02,642.39
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,898.95,650.02
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,922.85,662.3
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,939.28,669.67
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,952.15,674.84
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,958.87,676.21
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,961.82,675.37
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,958.07,672.27
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,950.5,666.95
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,937.72,657.15
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,921.23,645.19
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,898.47,630.72
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,872.36,614.19
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,841.41,593.65
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,807.55,571.23
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,769.75,547.32
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,729.35,520.39
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,684.78,489.43
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,638.08,456.21
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,588.31,419.77
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,536.99,381.17
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,482.94,339.51
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,428.95,296.76
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,372.76,251.38
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,311.17,201.46
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,253.05,154.45
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,196.01,110.7
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,139.58,74.17
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,85.23,52.98
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,73.54,54.0
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,65.81,47.98
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,63.26,46.21
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,60.59,44.3
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,56.9,41.48
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,53.14,38.49
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,46.71,33.18
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,40.15,27.49
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.81,16.62
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,17.09,1.63
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,56.62,6.23
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,121.47,87.99
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,205.18,158.71
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,291.76,230.48
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,361.42,287.1
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,436.81,346.06
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,514.01,404.29
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,589.04,459.0
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,645.42,497.6
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,701.85,534.36
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,751.56,564.58
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,795.79,590.31
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,833.35,611.96
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,868.49,631.69
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,897.44,647.49
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,923.41,661.29
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,940.41,669.31
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,953.89,675.21
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,948.63,669.38
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,952.21,669.45
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,949.19,666.8
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,942.45,661.99
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,930.2,652.88
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,914.33,641.65
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,892.23,627.54
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,866.89,611.43
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,835.99,590.83
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,802.37,568.49
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,765.0,544.46
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,725.21,517.13
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,680.89,485.15
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,634.8,451.37
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,585.94,416.6
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,535.68,379.73
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,481.52,338.32
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,427.13,295.58
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,370.46,250.69
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,314.08,205.15
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,257.48,159.46
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,202.28,117.2
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,140.48,76.44
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,87.13,55.13
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,75.74,56.02
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,74.17,54.99
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,71.3,52.99
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,68.3,50.84
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,63.49,47.01
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,58.52,42.92
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,49.08,35.12
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.13,28.25
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,29.19,17.63
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,17.32,0.1
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,71.92,2.78
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,152.87,110.93
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,229.55,177.18
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,322.92,254.34
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,394.41,312.26
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,470.77,371.64
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,540.02,423.51
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,612.16,475.46
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,667.86,512.37
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,719.96,545.74
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,769.33,576.39
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,817.48,605.51
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,854.4,626.52
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,878.75,639.01
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,906.3,652.6
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,930.8,664.04
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,947.8,673.39
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,961.2,680.6
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,967.89,682.31
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,970.79,681.8
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,966.97,677.63
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,959.28,671.22
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,946.78,662.29
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,930.5,651.11
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,907.44,637.03
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,880.97,620.78
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,850.4,601.82
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,816.78,580.75
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,777.92,555.87
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,736.46,528.21
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,691.46,495.76
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,644.24,461.08
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,593.86,424.02
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,541.85,384.74
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,486.51,342.02
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,430.28,297.36
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,372.7,251.08
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,314.95,203.78
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,256.37,155.89
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,198.57,111.24
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,132.54,67.55
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,75.94,45.72
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,64.09,46.42
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,62.49,45.33
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,59.96,43.56
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,52.62,37.8
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,49.26,35.21
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,45.85,32.47
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,40.26,27.81
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,34.59,22.86
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,25.21,14.37
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,15.63,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,60.89,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,142.35,103.12
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,216.82,167.75
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,302.9,239.42
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,372.75,296.41
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,454.77,360.44
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,525.18,413.72
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,598.6,467.44
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,654.86,505.71
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,711.09,542.63
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,757.35,570.54
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,807.06,600.16
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,844.33,621.67
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,879.1,641.26
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,907.72,656.59
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,922.22,662.66
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,938.82,670.59
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,951.91,676.3
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,959.34,678.51
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,963.06,678.55
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,959.16,675.32
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,951.46,669.89
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,939.05,660.6
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,922.93,649.12
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,900.1,633.47
