Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,873.94,615.81
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,842.96,595.09
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,809.09,572.5
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,771.29,548.25
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,730.94,520.97
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,686.15,489.81
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,639.36,456.5
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,589.41,419.97
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,537.96,381.33
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,483.91,339.81
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,429.03,296.4
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,372.5,251.26
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,315.93,205.21
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,252.0,153.74
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,194.6,109.55
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,137.4,72.44
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,82.35,51.13
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,68.5,49.99
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,71.06,52.28
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,65.11,47.76
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,58.71,42.8
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,54.91,39.87
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,51.05,36.76
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,44.51,31.24
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,37.85,25.37
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.64,16.08
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,19.47,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,68.58,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,147.37,106.03
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,226.9,174.99
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,325.1,256.05
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,360.05,285.37
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,398.07,315.19
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,425.92,335.28
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,432.95,339.0
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,505.38,391.38
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,562.56,431.18
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,689.12,522.08
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,809.84,601.12
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,752.15,556.93
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,663.87,488.95
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,813.3,593.95
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,921.38,661.48
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,938.11,668.78
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,951.32,674.56
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,903.02,640.57
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,820.28,579.41
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,901.03,637.72
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,949.22,668.2
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,934.01,656.66
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,915.17,643.4
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,892.98,629.43
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,867.53,613.38
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,836.5,592.7
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,802.74,570.22
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,731.33,518.9
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,655.32,463.51
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,656.24,467.44
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,635.21,454.67
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,585.77,419.06
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,534.97,381.47
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,464.46,328.88
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,411.92,290.42
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,371.13,255.32
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,312.38,203.64
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,254.99,157.15
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,198.65,113.88
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,143.29,78.15
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,83.21,52.25
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,71.32,52.27
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,68.55,50.25
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,66.12,48.58
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,63.6,46.8
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,58.94,43.08
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,54.13,39.11
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,46.93,33.13
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,37.58,25.11
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,25.86,14.55
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,13.99,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,53.01,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,115.81,82.12
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,200.73,154.52
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,287.73,226.76
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,358.25,284.29
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,434.72,344.32
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,510.6,401.69
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,584.06,455.42
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,641.52,495.05
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,699.11,532.94
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,748.64,563.25
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,797.21,592.16
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,830.64,610.94
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,866.6,631.19
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,894.99,644.8
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,920.37,656.26
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,937.65,663.76
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,951.45,669.1
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,958.32,670.14
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,961.44,668.97
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,944.79,657.05
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,937.94,651.53
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,932.23,645.82
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,909.5,629.67
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,887.84,616.16
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,862.98,600.65
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,832.22,580.22
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,798.87,557.73
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,761.01,532.82
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,720.97,506.04
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,677.38,476.57
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,632.24,445.31
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,583.23,410.26
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,533.23,373.61
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,478.6,332.97
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,426.76,293.34
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,372.31,251.42
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,318.74,209.41
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,264.64,166.89
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,212.04,127.47
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,160.33,94.51
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,111.73,74.84
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,100.6,75.34
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,96.61,72.47
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,91.28,68.61
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,85.7,64.48
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,77.37,57.85
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,68.71,50.77
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,58.06,42.01
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,45.48,31.33
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,29.57,17.17
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,13.8,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,20.43,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,45.2,28.87
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,115.46,87.14
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,180.8,140.91
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,208.56,164.28
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,238.5,188.62
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,271.58,214.26
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,303.69,238.46
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,364.21,284.4
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,443.74,342.86
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,547.41,418.87
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,677.52,509.81
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,674.59,502.48
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,648.68,480.95
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,729.15,534.35
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,793.02,574.5
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,618.4,450.9
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,419.92,307.53
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,462.4,338.62
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,503.94,367.05
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,379.96,278.89
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,248.82,183.45
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,285.68,210.94
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,321.94,237.02
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,484.59,354.09
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,613.06,442.13
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,489.59,355.56
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,365.12,267.21
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,341.5,251.03
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,318.6,234.73
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,372.34,274.31
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,420.64,308.97
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,455.4,335.02
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,476.26,350.07
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,426.38,313.43
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,385.02,283.03
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,349.64,255.67
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,316.37,229.07
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,282.04,199.58
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,239.98,164.45
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,195.36,136.75
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,169.35,126.95
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,142.34,113.42
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,126.61,100.9
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,116.36,92.78
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,105.68,84.14
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,90.63,71.64
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,74.95,58.35
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,60.3,45.71
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,43.66,31.09
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,27.05,15.72
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.24,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,9.48,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,18.99,8.9
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,39.66,26.57
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,59.95,43.62
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,84.81,64.44
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,110.09,85.31
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,110.43,85.04
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,110.78,84.64
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,128.65,98.72
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,146.69,112.75
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,334.81,263.02
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,521.62,404.85
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,552.15,424.85
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,580.81,444.02
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,607.9,462.12
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,634.26,479.54
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,389.3,298.13
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,143.44,107.07
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,380.29,289.38
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,593.68,444.36
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,367.93,278.22
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,132.44,98.05
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,190.65,143.16
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,248.67,187.15
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,250.57,188.38
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,252.32,189.62
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,190.93,142.96
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,130.84,96.81
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,146.57,109.1
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,161.91,120.98
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,178.26,133.56
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,194.18,145.8
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,299.44,226.4
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,392.82,296.0
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,292.16,220.63
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,201.83,152.59
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,137.36,103.06
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,72.51,52.36
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,79.13,57.82
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,85.41,63.0
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,100.25,75.19
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,113.86,86.48
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,106.21,84.42
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,98.59,78.34
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,85.86,68.0
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,73.01,57.39
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,60.06,46.38
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,46.98,35.08
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,34.73,24.36
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,22.28,13.33
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,13.18,4.76
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.27,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,11.95,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,24.9,13.45
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,52.42,37.26
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,86.85,66.42
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,119.03,93.6
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,151.84,120.81
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,112.12,87.74
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,69.38,51.8
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,90.52,68.89
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,111.75,85.78
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,121.19,92.82
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,130.67,99.83
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,87.45,65.07
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,47.38,32.76
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,94.15,70.05
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,142.8,107.99
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,162.9,123.4
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,182.96,138.71
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,172.75,130.54
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,162.69,122.58
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,192.13,145.15
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,221.38,167.26
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,127.77,95.15
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,36.84,23.69
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,73.5,52.69
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,110.28,81.43
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,127.01,94.47
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,143.4,107.23
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,226.45,170.89
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,307.37,231.35
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,239.16,180.15
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,172.5,129.67
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,197.21,148.87
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,220.89,166.99
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,233.1,176.34
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,244.09,184.75
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,198.84,150.5
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,154.9,117.07
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,123.13,92.64
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,91.71,68.18
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,130.93,99.27
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,153.88,118.19
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,145.25,117.15
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,128.16,103.37
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,112.53,90.62
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,96.76,77.57
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,80.2,63.61
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,63.5,49.25
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,47.02,34.88
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,30.32,20.12
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,17.75,8.15
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.55,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,10.69,2.5
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,21.03,11.56
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,31.4,20.42
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,43.04,30.27
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,55.09,40.31
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,46.35,32.91
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,38.04,25.87
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,63.07,46.28
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,89.45,67.47
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,199.23,155.32
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,306.63,237.76
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,322.93,248.72
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,338.8,259.61
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,352.02,267.98
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,364.86,276.01
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,379.95,286.39
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,394.79,296.5
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,416.27,310.9
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,437.12,324.64
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,443.15,327.77
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,448.6,330.6
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,490.72,360.13
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,530.75,387.41
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,426.96,313.71
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,317.42,234.75
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,379.92,280.71
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,429.27,315.65
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,333.82,247.06
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,239.48,178.13
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,193.02,143.81
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,147.45,109.41
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,197.8,147.98
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,245.92,184.15
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,291.01,217.62
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,330.32,245.98
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,264.01,197.18
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,209.44,157.34
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,181.13,136.37
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,153.95,116.04
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,146.29,110.76
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,138.4,105.37
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,129.81,103.62
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,121.35,97.0
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,106.67,85.25
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,91.88,73.18
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,75.63,59.48
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,59.23,45.39
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,44.08,32.2
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,28.78,18.67
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,16.93,7.18
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,9.04,1.15
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,18.13,9.12
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,27.24,16.88
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,37.62,25.65
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,48.03,34.3
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,84.59,64.22
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,122.62,94.68
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,140.38,108.62
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,158.37,122.6
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,295.51,231.63
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,443.0,343.45
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,501.79,386.14
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,580.67,442.65
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,573.39,434.56
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,583.42,439.14
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,609.13,456.26
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,633.57,472.28
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,581.9,432.3
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,511.14,379.23
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,576.24,425.9
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,621.14,457.27
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,664.48,487.19
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,717.54,522.96
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,715.92,521.55
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,711.9,518.86
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,465.32,345.08
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,228.42,169.3
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,238.73,177.56
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,248.68,185.0
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,336.48,250.48
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,413.87,306.62
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,450.21,333.17
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,472.49,348.4
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,419.9,309.35
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,376.24,277.03
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,335.27,246.82
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,297.09,218.58
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,234.88,173.86
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,184.31,138.51
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,162.17,122.46
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,141.07,107.07
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,120.85,95.84
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,100.55,79.33
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,87.48,68.83
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,74.3,58.02
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,61.0,46.79
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,47.58,35.25
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,35.16,24.44
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,22.29,13.09
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,12.77,3.75
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,10.24,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,20.29,9.5
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,43.89,30.05
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,66.62,49.32
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,94.64,72.9
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,133.08,104.58
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,204.69,163.03
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,295.1,234.29
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,303.8,239.21
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,293.43,229.71
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,327.0,254.31
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,360.41,278.2
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,320.12,245.73
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,278.89,212.7
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,388.57,295.99
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,518.87,390.38
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,600.77,448.45
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,701.77,517.89
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,686.9,503.89
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,652.3,477.84
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,651.62,476.4
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,649.59,473.87
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,669.56,487.68
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,700.21,508.21
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,680.03,493.36
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,649.1,471.84
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,625.42,454.59
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,601.4,437.05
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,469.41,344.28
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,341.54,252.08
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,473.78,350.66
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,578.97,424.39
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,543.26,398.5
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,505.57,371.38
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,393.52,290.47
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,308.88,230.03
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,324.73,237.91
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,320.67,227.08
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,271.54,189.75
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,235.1,164.06
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,191.05,132.56
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,145.55,115.56
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,133.38,106.1
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,125.06,99.65
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,91.92,72.5
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,60.47,46.25
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,55.27,42.0
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,49.91,37.4
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,42.11,30.46
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,32.36,21.57
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.49,8.91
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,35.32,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,104.31,70.52
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,191.52,148.22
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,280.92,223.36
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,354.04,284.39
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,433.64,348.61
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,511.59,408.62
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,586.95,464.84
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,521.99,411.5
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,414.06,325.32
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,616.41,480.94
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,802.67,613.01
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,840.75,636.4
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,876.43,658.92
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,790.51,594.55
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,674.72,505.26
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,643.59,480.8
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,590.48,440.59
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,609.35,452.59
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,626.9,463.24
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,625.85,461.39
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,623.63,458.88
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,639.41,468.85
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,653.17,477.24
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,684.42,499.06
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,699.16,509.46
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,768.93,563.05
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,808.29,593.85
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,769.29,566.58
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,727.92,537.12
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,591.45,436.24
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,470.63,345.89
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,518.93,383.21
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,533.06,391.81
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,478.75,348.6
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,423.27,303.57
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,354.76,253.12
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,314.8,227.22
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,275.1,195.52
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,234.13,163.59
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,168.61,109.86
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,84.24,64.86
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,87.86,68.23
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,96.6,75.78
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,81.56,63.59
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,66.29,51.01
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,60.57,46.23
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,52.61,39.34
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,43.59,31.39
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,34.41,22.99
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,20.85,8.31
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,7.68,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,9.45,2.01
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,14.81,6.6
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,21.01,11.85
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,27.23,17.05
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,32.21,21.1
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,37.21,25.08
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,48.88,34.52
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,60.58,43.89
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,78.39,57.97
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,96.97,72.47
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,96.77,72.05
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,96.67,71.75
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,122.43,91.77
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,148.37,111.64
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,153.14,115.11
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,157.92,118.62
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,161.78,121.45
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,165.61,124.27
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,176.85,132.77
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,187.95,141.13
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,195.38,146.7
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,202.63,152.14
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,191.88,143.84
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,181.23,135.66
