Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,206.43,154.56
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,231.12,172.83
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,171.35,127.68
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,112.85,82.89
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,71.88,51.07
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,30.89,18.86
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,28.36,16.9
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,25.83,14.92
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,64.69,45.74
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,102.86,75.79
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,70.87,50.76
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,38.23,24.98
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,84.43,61.82
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,127.09,95.53
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,116.66,87.75
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,106.35,83.82
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,100.86,79.56
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,107.71,85.58
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,100.68,80.13
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,88.21,69.99
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,76.38,60.03
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,64.18,49.5
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,49.87,36.9
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,35.23,23.73
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,18.13,5.73
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,15.68,5.72
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,33.81,21.96
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,52.07,37.57
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,74.53,56.58
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,96.89,75.22
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,82.53,63.18
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,70.46,52.96
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,136.2,106.78
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,220.01,173.33
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,270.77,212.44
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,322.21,251.32
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,350.76,272.01
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,378.99,292.3
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,437.67,335.25
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,516.22,391.27
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,604.64,454.84
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,712.6,529.15
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,688.41,507.35
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,644.15,473.37
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,632.77,463.47
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,620.37,452.63
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,641.86,466.47
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,661.1,478.16
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,475.44,348.96
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,277.09,205.38
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,305.83,227.35
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,341.47,252.91
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,346.69,256.84
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,351.12,260.39
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,355.66,264.12
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,358.92,266.88
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,358.26,266.67
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,355.81,265.04
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,310.98,232.48
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,269.25,202.07
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,247.73,186.27
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,226.78,170.71
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,215.72,162.24
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,203.1,152.57
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,178.78,135.05
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,155.54,124.8
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,135.26,108.55
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,116.72,93.54
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,102.64,82.23
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,87.9,70.11
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,74.61,58.84
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,60.85,46.88
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,46.85,34.53
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,32.49,21.54
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,16.65,3.82
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.1,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,6.57,0.0
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,9.45,2.21
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,12.34,4.61
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,79.77,60.46
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,170.15,133.19
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,116.57,89.45
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,78.65,58.25
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,213.96,166.71
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,350.3,271.17
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,340.8,261.96
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,330.26,252.51
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,479.68,365.05
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,631.37,473.75
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,706.55,527.31
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,799.68,592.1
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,639.39,475.57
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,458.25,341.48
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,576.59,428.85
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,672.89,497.45
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,705.55,518.65
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,719.42,527.36
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,822.28,605.21
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,881.33,647.57
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,850.02,626.13
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,815.72,603.23
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,777.03,577.23
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,735.76,548.35
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,690.11,514.98
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,642.52,479.45
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,591.42,440.48
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,538.92,399.37
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,483.67,354.32
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,427.99,307.86
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,366.67,257.32
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,308.39,208.12
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,249.87,159.09
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,193.45,114.57
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,136.85,77.08
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,76.08,57.96
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,70.44,53.54
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,69.53,53.0
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,66.36,50.64
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,63.08,48.12
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,57.92,43.88
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,50.63,37.61
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,41.13,29.2
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,31.48,20.28
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,15.9,1.93
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,35.09,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,101.56,64.33
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,193.32,149.5
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,283.99,226.38
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,360.1,290.45
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,443.03,357.9
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,522.7,419.8
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,600.31,478.3
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,660.39,521.57
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,720.69,564.15
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,774.13,599.84
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,822.32,631.2
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,861.81,655.44
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,898.84,677.72
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,930.74,696.24
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,948.06,704.8
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,965.39,714.96
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,979.13,722.8
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,987.51,726.12
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,992.12,727.08
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,987.98,723.13
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,979.94,716.81
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,966.12,705.73
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,948.51,692.34
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,924.96,676.53
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,897.96,658.49
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,865.93,637.07
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,830.81,613.53
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,791.22,586.57
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,748.99,556.89
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,701.82,522.21
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,652.63,485.33
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,601.02,445.8
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,547.89,404.08
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,491.11,358.54
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,432.0,310.19
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,372.19,260.16
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,312.74,209.76
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,253.29,160.2
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,195.71,115.0
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,138.26,77.46
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,76.55,58.13
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,70.78,53.73
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,69.18,52.73
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,65.94,50.31
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,62.6,47.72
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,57.41,43.44
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,52.13,38.87
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,40.51,28.63
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,30.8,19.6
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,55.29,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,156.29,99.56
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,250.33,194.81
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,354.08,283.07
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,432.05,348.1
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,515.57,414.65
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,586.67,468.61
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,657.57,519.35
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,714.95,559.22
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,771.82,597.83
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,820.72,628.79
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,858.84,651.68
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,895.33,673.19
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,929.03,692.57
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,955.62,707.32
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,978.84,719.84
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,994.52,728.28
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,1006.39,734.36
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,1011.85,735.25
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,1013.28,733.72
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,1007.63,729.24
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,997.96,722.36
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,980.25,708.97
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,958.72,693.29
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,934.33,677.23
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,906.41,658.91
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,873.04,636.97
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,836.63,612.94
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,795.25,585.23
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,751.25,555.13
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,703.44,520.56
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,653.74,483.83
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,601.36,444.11
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,547.48,402.18
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,490.19,356.59
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,433.41,310.21
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,371.11,259.19
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,311.79,209.46
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,251.59,159.22
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,193.02,113.13
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,135.28,75.4
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,73.57,55.9
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,68.28,51.77
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,66.56,50.54
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,63.2,48.0
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,59.72,45.29
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,54.77,41.19
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,49.76,36.83
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,38.71,27.08
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,29.33,18.27
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,52.87,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,149.07,92.18
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,238.44,184.65
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,334.3,265.85
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,412.97,331.2
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,497.27,398.22
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,566.58,450.31
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,638.09,500.79
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,696.07,540.37
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,749.76,575.96
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,800.24,607.4
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,849.25,637.14
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,886.81,658.18
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,921.69,677.2
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,939.49,684.86
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,965.12,697.73
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,981.22,705.74
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,993.61,711.57
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,1000.08,713.01
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,1002.67,712.22
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,997.9,707.82
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,989.18,701.16
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,974.13,689.35
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,955.27,675.4
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,930.91,659.49
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,903.04,641.48
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,869.67,620.58
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,833.22,597.65
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,792.69,571.92
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,749.49,543.82
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,702.03,511.2
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,652.46,476.15
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,599.42,437.26
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,544.89,396.05
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,414.61,301.57
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,327.82,240.82
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,332.96,240.41
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,316.57,220.16
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,234.87,165.09
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,190.87,141.48
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,179.2,132.62
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,162.86,128.81
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,105.95,83.01
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,64.56,49.03
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,61.47,46.76
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,58.31,44.29
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,52.91,39.69
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,47.4,34.81
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,38.19,26.6
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.1,16.31
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,35.81,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,110.58,65.02
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,196.6,150.89
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,289.08,227.75
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,364.67,288.65
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,452.98,356.05
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,523.83,407.85
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,597.29,459.42
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,543.99,415.78
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,465.99,355.08
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,640.42,480.52
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,818.64,593.95
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,852.83,610.28
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,889.93,630.29
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,812.33,577.01
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,705.37,501.96
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,692.05,493.6
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,675.86,482.12
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,728.63,518.48
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,779.73,552.44
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,737.88,523.45
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,694.64,494.18
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,737.15,525.64
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,775.6,553.28
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,782.15,557.78
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,774.53,553.6
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,694.39,498.87
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,626.6,451.73
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,601.97,435.64
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,576.67,418.55
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,627.82,458.93
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,642.51,471.61
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,519.44,381.75
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,418.36,308.15
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,423.98,311.62
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,412.24,299.57
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,346.2,250.87
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,297.53,216.79
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,261.96,189.45
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,226.79,162.94
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,183.9,129.72
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,137.49,108.86
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,127.69,101.28
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,123.71,98.39
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,108.4,86.15
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,92.58,73.24
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,76.8,60.04
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,60.61,46.13
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,44.27,31.78
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,27.61,16.61
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,14.11,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,38.81,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,115.94,65.81
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,202.36,155.08
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,293.95,231.52
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,369.0,292.62
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,457.22,360.77
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,526.65,411.63
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,598.45,462.05
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,657.43,498.93
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,716.59,534.33
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,767.37,562.68
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,817.03,589.35
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,850.93,609.17
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,887.92,631.08
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,916.38,647.32
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,941.71,661.76
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,959.57,673.02
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,973.88,682.33
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,698.07,503.7
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,362.23,264.54
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,426.86,312.85
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,489.79,356.69
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,492.76,358.42
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,495.04,360.15
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,540.79,392.35
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,568.78,411.89
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,638.06,461.06
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,688.07,495.91
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,727.4,526.62
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,731.89,533.39
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,685.98,501.11
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,642.02,469.6
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,539.6,395.11
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,456.31,334.57
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,454.08,331.62
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,424.41,304.3
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,305.07,218.8
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,239.61,178.04
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,230.19,158.66
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,190.69,114.1
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,134.93,77.91
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,82.26,63.36
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,77.82,59.98
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,74.83,57.72
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,70.77,54.62
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,66.57,51.3
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,57.49,43.56
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,49.83,36.81
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,38.51,26.76
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.96,15.77
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,36.26,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,109.9,59.74
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,194.63,150.56
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,283.07,226.45
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,358.64,289.55
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,440.77,355.16
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,516.81,413.2
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,589.85,466.88
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,649.82,508.47
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,710.04,549.04
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,761.96,582.79
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,812.91,615.27
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,852.33,640.29
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,883.57,659.67
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,914.71,678.01
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,942.93,694.32
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,960.29,704.5
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,974.09,712.55
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,982.45,715.76
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,973.68,707.97
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,754.13,556.23
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,468.7,346.15
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,521.45,385.78
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,586.28,431.8
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,496.0,366.51
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,423.69,313.66
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,563.0,417.62
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,685.68,505.46
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,725.48,537.01
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,730.21,543.91
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,685.0,510.75
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,637.76,475.65
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,523.51,389.37
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,429.12,318.43
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,441.09,325.85
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,423.44,306.64
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,279.08,201.45
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,196.76,147.48
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,206.88,142.37
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,189.2,113.58
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,124.32,81.16
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,129.01,102.19
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,88.51,68.94
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,72.87,56.11
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,68.72,52.93
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,64.41,49.49
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,56.95,43.2
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,47.02,34.55
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,36.35,25.0
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,25.48,14.38
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,34.93,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,106.0,54.35
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,195.36,151.35
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,288.94,232.04
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,173.18,140.06
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,20.6,11.49
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,73.43,55.31
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,133.96,104.41
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,146.08,113.69
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,158.26,122.95
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,177.55,137.65
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,196.97,152.25
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,181.44,139.09
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,166.57,126.6
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,200.81,152.73
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,235.13,178.47
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,433.35,329.61
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,595.48,447.91
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,575.4,431.2
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,554.4,414.66
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,708.48,528.49
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,854.02,631.56
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,723.52,535.37
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,596.24,441.01
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,678.91,502.47
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,740.27,547.08
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,684.73,506.14
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,631.46,467.11
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,704.22,525.2
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,736.73,552.76
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,597.25,446.79
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,468.63,348.68
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,452.0,336.94
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,433.03,322.68
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,443.24,328.38
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,421.11,305.07
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,232.62,166.57
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,111.9,83.01
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,162.87,108.24
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,181.66,105.81
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,124.32,68.39
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,69.65,53.21
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,62.38,47.33
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,61.39,46.69
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,57.79,43.88
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,54.08,40.89
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,49.64,37.12
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,45.25,33.16
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,33.49,22.64
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,23.26,12.35
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,12.8,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,40.94,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,118.77,57.44
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,209.13,161.92
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,307.19,246.35
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,200.98,162.48
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,43.03,30.08
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,326.92,267.35
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,609.38,486.02
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,518.12,410.6
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,379.89,298.96
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,414.35,324.07
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,448.3,347.75
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,571.77,440.07
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,679.46,518.16
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,621.06,470.38
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,536.52,404.7
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,650.1,487.73
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,743.1,553.56
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,721.13,535.46
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,697.01,516.6
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,661.71,490.87
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,644.37,477.48
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,635.54,469.73
