Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,625.7,461.32
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,574.75,424.24
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,513.36,379.75
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,526.68,389.66
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,526.4,389.67
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,575.31,426.6
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,620.17,459.39
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,525.35,390.03
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,444.65,330.6
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,474.52,353.34
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,488.5,362.47
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,459.12,338.77
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,421.38,307.43
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,367.74,263.81
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,313.53,219.08
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,260.48,177.23
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,212.81,141.83
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,172.73,117.9
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,136.35,108.16
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,119.69,94.85
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,97.6,76.82
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,87.73,68.94
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,77.35,60.43
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,66.87,51.58
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,53.68,40.12
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,39.04,27.12
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,24.1,12.48
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,22.08,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,65.64,26.6
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,149.63,114.08
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,247.11,196.7
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,254.09,204.36
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,269.92,217.2
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,414.82,333.04
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,558.96,442.76
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,628.41,491.28
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,691.12,533.26
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,660.0,506.22
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,607.83,464.19
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,746.11,564.56
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,880.04,653.77
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,904.79,666.11
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,933.72,682.08
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,952.72,692.84
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,968.22,701.49
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,976.86,704.45
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,981.76,705.19
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,827.85,600.2
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,637.31,463.58
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,741.89,539.04
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,835.62,603.46
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,453.67,338.47
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,58.62,39.88
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,370.89,278.43
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,649.01,473.37
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,518.14,379.01
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,399.5,293.24
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,513.96,378.77
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,599.87,439.85
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,574.23,421.34
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,533.19,390.49
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,433.99,316.79
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,364.65,266.98
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,348.3,249.18
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,303.09,204.81
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,244.71,156.71
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,188.42,113.09
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,133.31,77.82
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,82.47,63.39
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,79.7,61.38
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,76.78,59.18
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,72.02,55.49
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,64.92,49.7
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,56.38,42.39
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,47.61,34.63
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,35.13,23.56
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,22.38,10.49
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,34.05,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,102.01,39.64
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,191.88,147.06
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,282.02,224.91
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,358.13,288.67
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,440.91,354.9
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,516.55,411.7
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,589.06,463.63
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,649.76,505.15
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,710.73,545.53
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,760.13,576.69
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,808.12,606.27
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,848.02,631.05
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,885.66,654.14
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,916.46,671.2
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,937.55,681.85
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,955.43,691.89
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,969.81,699.78
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,977.48,702.53
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,981.4,703.08
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,656.07,483.27
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,270.63,199.17
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,644.95,479.15
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,936.78,675.13
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,912.99,657.03
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,885.87,639.51
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,853.05,618.57
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,817.41,595.67
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,776.66,568.24
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,733.63,538.22
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,686.49,504.71
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,637.76,469.3
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,585.96,430.64
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,533.2,390.23
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,474.38,344.61
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,422.42,303.54
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,349.01,249.71
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,298.22,214.86
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,256.26,184.0
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,216.44,155.89
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,179.15,130.86
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,154.07,122.1
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,138.84,110.15
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,123.24,97.71
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,106.13,83.98
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,88.64,69.63
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,71.05,54.83
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,53.12,39.38
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,35.48,23.88
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,17.3,6.28
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,8.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.11,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,5.76,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,93.3,71.39
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,209.92,164.4
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,200.59,155.69
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,206.66,159.35
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,205.49,157.41
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,204.53,155.69
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,411.53,313.4
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,585.79,437.43
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,610.63,452.06
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,634.2,466.67
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,500.24,369.33
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,348.24,257.36
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,281.51,208.95
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,236.08,175.2
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,447.3,330.2
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,622.93,450.2
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,615.58,443.6
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,607.05,437.68
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,418.93,306.84
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,224.97,165.58
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,365.53,270.21
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,496.08,362.28
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,580.08,424.39
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,628.79,459.63
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,577.95,422.2
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,526.6,384.02
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,449.0,326.66
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,389.28,283.12
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,291.88,213.36
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,214.86,159.64
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,226.11,163.49
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,217.75,151.73
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,160.36,106.23
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,90.76,70.24
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,86.57,67.12
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,80.59,62.38
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,74.15,57.3
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,67.5,51.87
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,57.98,43.8
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,48.19,35.19
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,34.31,22.82
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,20.41,7.45
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,24.65,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,69.95,17.49
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,169.59,129.37
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,257.4,205.33
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,334.79,270.23
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,418.87,337.81
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,490.15,392.01
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,565.16,446.56
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,479.91,377.33
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,379.63,296.16
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,404.26,312.93
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,427.44,327.73
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,464.96,353.97
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,501.94,379.34
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,536.83,402.15
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,570.9,424.0
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,602.49,444.82
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,632.97,464.66
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,707.05,513.51
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,758.75,546.24
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,771.5,554.15
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,781.95,560.91
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,774.77,555.9
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,765.46,549.69
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,727.93,523.65
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,690.42,497.66
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,760.53,549.21
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,807.28,583.08
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,766.82,555.5
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,724.35,526.75
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,678.55,495.11
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,631.1,461.47
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,535.83,391.9
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,457.57,334.61
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,449.42,327.38
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,418.09,299.7
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,339.64,242.83
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,291.84,211.74
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,253.25,174.18
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,195.99,121.78
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,151.99,101.44
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,147.0,116.57
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,117.23,92.53
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,86.84,67.62
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,79.6,61.91
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,72.1,55.76
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,61.67,46.9
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,51.53,37.95
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,35.36,23.56
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,18.86,5.21
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,20.43,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,59.6,9.63
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,145.73,109.78
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,229.42,181.63
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,317.62,254.47
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,400.32,320.86
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,470.95,375.65
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,545.05,431.18
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,606.53,475.05
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,669.01,518.29
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,730.55,559.23
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,783.62,593.38
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,825.31,619.8
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,864.89,644.59
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,896.8,662.71
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,925.95,678.91
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,803.32,591.48
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,642.65,474.91
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,648.16,477.54
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,652.19,478.19
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,708.43,516.83
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,742.74,540.14
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,705.49,512.14
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,652.95,474.4
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,791.75,575.99
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,883.25,640.35
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,851.52,619.07
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,816.7,596.59
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,776.29,569.18
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,733.59,539.26
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,642.85,472.53
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,558.82,410.38
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,556.7,409.95
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,530.77,389.84
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,474.68,345.58
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,416.38,298.77
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,357.9,251.21
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,300.55,203.78
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,242.7,156.19
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,186.78,112.98
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,145.93,94.41
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,133.95,105.96
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,103.95,81.59
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,78.07,60.32
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,70.98,54.66
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,64.88,49.67
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,55.6,41.74
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,46.08,33.31
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,32.47,21.07
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,18.81,3.47
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,37.87,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,107.66,12.86
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,216.45,165.25
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,324.56,258.86
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,407.47,328.48
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,496.91,400.2
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,568.36,454.58
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,642.53,508.41
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,521.42,413.0
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,348.16,273.62
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,365.29,285.34
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,361.74,280.76
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,370.59,285.43
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,378.43,289.28
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,413.52,314.17
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,448.25,338.35
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,417.5,314.17
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,386.66,290.14
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,574.24,429.12
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,758.25,557.85
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,731.27,536.23
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,702.93,514.99
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,847.07,621.85
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,941.45,686.59
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,916.85,669.7
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,888.87,651.41
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,854.42,627.49
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,817.25,601.74
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,481.33,363.77
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,146.66,107.74
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,156.28,115.57
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,165.61,122.78
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,160.78,119.19
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,156.07,115.73
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,173.06,128.88
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,189.03,141.21
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,201.5,150.73
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,206.81,154.68
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,217.04,158.68
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,215.99,153.75
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,171.19,120.31
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,127.36,100.63
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,93.41,72.91
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,62.04,46.9
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,58.03,43.76
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,53.94,40.4
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,47.54,34.89
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,41.03,29.02
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,28.19,17.43
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,17.08,0.42
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,29.93,17.8
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,49.96,35.0
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,79.0,59.57
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,118.47,92.42
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,180.71,143.67
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,261.08,207.91
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,336.73,267.24
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,415.93,327.63
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,638.55,497.61
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,844.07,640.75
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,882.3,663.87
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,917.92,686.23
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,795.74,598.13
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,641.01,480.39
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,424.71,322.03
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,200.1,149.92
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,160.5,119.4
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,122.13,89.46
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,594.14,452.82
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,980.54,716.21
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,965.37,701.8
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,946.46,687.99
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,921.09,671.15
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,892.3,652.11
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,821.46,602.66
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,736.07,538.92
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,751.47,554.22
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,737.58,548.02
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,593.71,440.47
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,460.15,339.83
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,517.43,384.16
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,531.96,393.02
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,471.63,344.78
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,412.8,297.25
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,354.54,249.47
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,297.4,201.87
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,240.09,154.67
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,185.38,112.57
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,69.39,39.28
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,6.6,0.0
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,5.35,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.11,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.29,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.46,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,26.57,17.06
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,48.51,35.25
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,32.6,20.86
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,16.72,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,8.11,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,58.78,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,165.05,123.44
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,258.18,204.39
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,340.06,273.22
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,429.9,345.79
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,503.19,402.79
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,588.95,466.64
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,532.22,420.02
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,450.95,354.39
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,489.43,381.74
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,526.8,407.32
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,499.33,384.35
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,488.26,373.5
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,408.79,311.61
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,348.53,263.64
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,530.89,401.21
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,713.1,531.71
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,871.3,644.61
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,994.37,725.33
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,989.51,720.17
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,980.8,713.57
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,957.5,696.43
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,943.83,685.88
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,801.07,586.35
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,626.8,458.52
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,752.16,553.8
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,821.12,604.78
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,780.75,576.95
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,737.86,546.93
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,689.59,511.96
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,639.59,474.93
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,587.0,434.96
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,533.18,392.97
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,475.07,346.71
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,417.83,299.96
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,358.89,250.87
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,300.8,201.92
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,240.58,159.48
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,210.57,144.46
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,148.59,96.11
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,76.48,58.32
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,74.34,56.82
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,72.17,55.21
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,67.49,51.53
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,60.34,45.61
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,51.53,38.05
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,42.54,30.04
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,29.14,17.79
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,28.43,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,137.93,102.52
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,232.44,184.62
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,327.67,264.22
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,419.5,338.78
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,503.16,404.47
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,600.93,477.78
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,665.5,522.66
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,730.53,566.59
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,789.91,605.48
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,848.76,643.14
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,883.69,664.72
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,921.83,688.5
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,953.94,706.63
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,982.97,722.63
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,1000.02,732.16
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,1000.34,730.93
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,1007.62,733.11
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,1011.07,732.88
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,1005.65,728.53
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,996.31,721.87
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,978.81,708.63
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,957.65,693.2
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,932.45,676.65
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,903.85,657.9
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,869.48,634.04
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,832.22,608.29
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,790.15,580.24
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,745.64,549.29
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,697.0,514.33
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,646.65,477.34
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,593.06,436.94
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,538.85,394.95
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,479.84,348.4
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,420.87,300.53
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,360.36,250.86
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,300.73,201.11
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,241.01,151.91
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,177.93,103.55
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,120.76,68.31
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,74.15,56.43
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,71.86,54.77
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,69.52,53.01
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,64.68,49.28
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,59.71,45.27
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,49.84,36.76
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,41.87,29.55
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,28.41,17.06
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,14.93,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,20.88,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,124.31,91.39
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,209.45,165.68
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,289.22,233.26
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,392.37,316.84
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,477.73,384.21
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,569.23,453.77
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,641.07,504.87
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,707.24,549.99
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,769.07,590.75
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,830.47,630.19
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,871.63,656.16
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,910.48,680.43
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,938.03,695.56
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,969.59,713.36
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,987.4,721.97
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,1001.54,728.34
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,1009.91,731.09
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,1001.17,722.95
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,996.21,718.69
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,987.4,712.07
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,976.09,702.92
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,960.75,691.33
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,934.81,674.08
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,905.42,654.7
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,871.87,632.88
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,835.22,608.94
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,792.42,580.52
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,747.1,549.65
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,698.46,514.81
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,647.82,477.7
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,593.57,437.0
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,538.04,394.14
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,479.44,347.73
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,418.49,298.3
