Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,357.2,247.88
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,296.67,197.23
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,235.66,146.74
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,176.66,101.37
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,118.37,65.69
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,65.2,49.0
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,62.84,47.37
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,60.42,45.6
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,56.29,42.31
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,52.09,38.81
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,45.17,32.78
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,38.13,26.36
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,24.79,13.91
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,14.51,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,60.21,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,176.16,130.33
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,279.55,219.57
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,363.0,288.21
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,461.07,364.36
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,476.38,374.18
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,492.37,383.76
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,466.18,361.26
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,450.53,346.06
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,371.33,284.36
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,284.8,216.47
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,306.82,233.52
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,328.67,249.61
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,668.33,502.78
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,956.54,694.23
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,790.2,579.31
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,574.89,424.67
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,808.09,595.3
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,996.87,720.25
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,977.71,706.76
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,968.58,701.78
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,958.11,695.85
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,943.65,687.34
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,918.63,671.19
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,890.23,652.87
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,856.77,631.43
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,820.26,607.76
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,779.04,580.17
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,735.31,549.9
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,652.95,487.55
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,572.49,426.71
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,514.36,383.67
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,464.22,345.89
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,358.29,267.15
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,271.5,203.18
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,295.51,217.8
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,297.82,212.51
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,244.29,162.64
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,171.03,98.39
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,113.4,62.91
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,61.93,46.9
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,60.11,45.59
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,58.29,44.21
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,54.09,40.8
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,49.8,37.18
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,43.17,31.27
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,36.48,25.03
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,22.89,12.17
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,11.95,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,53.75,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,183.66,137.73
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,286.21,230.05
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,373.25,304.09
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,465.82,379.25
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,538.83,434.96
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,614.33,488.79
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,676.63,531.05
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,739.18,571.84
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,788.95,602.51
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,837.29,631.38
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,675.56,512.28
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,465.17,352.51
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,561.46,423.45
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,680.72,505.49
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,847.74,622.77
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,995.85,717.07
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,1001.94,716.79
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,1004.16,715.77
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,999.94,712.32
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,991.8,706.63
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,971.66,692.16
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,960.66,683.73
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,934.97,667.38
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,905.79,648.96
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,871.47,625.96
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,834.0,600.94
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,703.26,510.0
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,569.44,413.15
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,628.98,459.96
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,647.03,474.6
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,592.51,433.8
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,536.64,391.23
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,477.66,345.02
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,416.69,296.03
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,355.52,246.06
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,295.0,195.65
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,234.77,153.65
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,203.89,138.7
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,138.45,87.88
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,63.54,47.82
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,60.76,45.75
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,57.88,43.48
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,53.61,40.14
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,49.27,36.56
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,42.2,30.35
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,35.01,23.75
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,23.01,11.86
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,11.1,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,63.14,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,195.92,144.42
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,305.09,239.55
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,391.68,310.1
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,484.94,382.15
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,557.69,434.09
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,632.87,484.58
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,694.6,526.5
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,756.5,567.59
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,805.83,598.22
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,848.28,623.79
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,887.91,647.12
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,924.96,668.56
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,827.07,601.84
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,698.9,510.04
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,871.08,630.37
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,1007.78,715.03
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,894.85,639.03
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,745.99,535.21
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,761.25,546.47
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,774.14,554.68
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,840.3,599.33
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,886.29,630.15
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,908.3,647.69
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,898.22,641.31
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,864.13,618.43
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,827.11,593.88
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,702.64,507.37
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,574.48,415.44
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,626.41,456.44
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,640.84,468.36
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,587.13,428.45
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,532.72,387.27
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,473.95,341.82
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,415.08,294.75
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,354.42,245.51
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,294.67,196.08
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,234.3,146.7
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,170.78,98.36
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,113.56,63.8
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,70.04,53.28
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,67.17,51.14
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,64.23,48.83
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,59.14,44.71
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,53.91,40.31
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,45.82,33.22
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,35.35,23.84
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,22.07,10.54
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,9.39,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,5.97,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,19.0,8.82
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,33.75,21.85
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,53.58,38.51
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,72.79,54.42
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,94.91,72.38
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,116.92,89.87
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,153.71,119.09
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,207.18,160.54
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,336.75,260.55
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,452.29,345.37
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,452.98,342.45
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,451.43,338.74
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,395.02,295.53
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,358.54,266.74
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,323.6,240.52
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,270.67,201.05
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,282.06,208.8
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,293.3,216.05
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,333.51,244.66
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,354.16,258.92
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,499.01,361.01
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,619.51,441.02
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,559.72,399.17
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,488.86,350.93
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,604.47,433.58
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,682.79,487.86
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,583.9,419.54
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,487.12,352.42
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,488.87,354.62
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,486.32,352.74
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,526.16,383.47
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,526.35,382.96
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,467.14,337.01
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,408.89,290.63
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,349.3,241.85
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,290.7,193.13
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,226.59,141.18
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,168.96,97.53
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,112.6,63.71
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,70.62,53.57
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,67.8,51.46
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,64.92,49.21
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,59.87,45.24
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,54.72,40.98
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,43.74,31.43
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,34.52,23.06
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,21.62,9.48
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,43.42,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,174.05,125.87
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,277.25,219.1
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,365.32,292.79
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,458.52,367.2
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,534.54,424.88
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,613.56,481.22
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,674.86,522.76
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,736.41,563.22
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,562.82,433.51
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,317.61,243.6
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,633.27,483.83
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,906.37,668.73
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,933.18,681.55
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,956.73,694.53
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,778.42,572.13
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,551.03,406.7
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,524.43,387.05
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,476.97,351.71
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,448.44,330.73
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,420.49,310.03
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,327.18,242.24
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,226.87,167.91
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,240.42,178.15
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,253.63,187.9
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,575.32,430.58
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,809.56,593.34
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,528.88,393.23
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,243.46,179.16
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,289.08,213.82
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,325.97,240.95
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,369.13,272.91
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,399.07,294.24
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,421.0,308.05
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,407.93,291.61
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,348.8,243.01
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,286.3,191.37
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,226.53,142.17
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,168.63,97.96
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,112.83,64.52
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,72.09,54.84
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,67.27,51.05
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,62.17,46.93
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,56.99,42.72
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,51.68,38.22
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,43.12,30.72
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,32.41,21.11
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,19.8,7.24
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.68,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,22.81,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,118.83,83.66
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,196.07,154.0
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,273.74,219.35
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,357.55,287.01
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,444.2,352.79
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,520.1,407.62
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,583.27,452.09
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,647.65,496.01
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,702.01,531.69
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,756.12,566.09
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,807.08,598.64
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,848.69,624.58
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,745.9,549.38
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,602.59,445.62
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,614.69,453.79
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,625.27,459.89
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,685.85,500.44
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,723.3,524.8
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,844.87,610.44
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,949.18,681.01
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,840.78,604.02
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,726.21,522.56
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,481.01,352.9
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,240.48,176.53
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,552.74,410.47
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,793.62,577.39
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,676.5,492.07
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,568.48,414.07
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,408.13,300.37
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,260.56,192.12
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,354.93,262.71
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,425.96,313.11
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,428.59,312.66
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,406.61,291.33
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,350.56,246.46
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,296.29,202.5
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,240.01,157.4
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,187.65,118.2
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,136.55,87.36
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,99.75,77.74
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,92.17,71.78
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,84.24,65.38
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,74.71,57.59
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,64.84,49.25
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,51.2,37.43
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,36.09,24.03
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,18.52,5.22
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,40.95,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,172.22,121.77
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,276.15,216.47
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,364.48,289.32
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,458.19,362.67
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,534.49,418.23
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,613.72,472.1
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,675.75,513.36
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,738.05,553.67
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,789.01,585.33
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,838.63,615.59
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,872.49,633.86
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,909.93,654.34
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,938.95,669.18
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,964.79,682.04
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,981.52,690.66
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,994.62,697.25
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,841.95,596.76
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,645.09,460.51
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,841.15,597.49
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,975.17,680.99
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,583.45,425.15
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,137.54,98.64
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,407.53,299.63
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,660.58,471.29
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,762.43,543.32
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,820.92,584.57
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,604.4,436.46
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,383.02,277.2
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,540.48,394.12
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,635.04,459.38
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,581.14,420.23
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,526.1,379.86
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,466.67,334.26
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,407.88,287.59
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,347.54,238.31
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,288.12,189.11
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,227.94,140.43
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,164.7,93.05
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,107.43,59.55
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,67.11,50.27
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,64.11,48.0
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,61.03,45.57
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,55.76,41.4
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,50.38,36.91
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,41.31,28.97
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,30.19,18.99
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,15.19,1.85
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,53.92,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,190.79,133.73
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,300.89,236.04
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,388.73,309.25
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,483.69,383.96
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,556.24,436.31
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,631.28,487.3
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,693.15,526.61
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,755.18,564.09
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,803.42,590.61
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,844.97,611.7
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,883.79,631.04
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,920.03,648.16
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,713.96,510.22
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,431.87,311.7
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,363.69,265.14
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,277.38,202.7
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,487.17,353.06
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,653.57,463.62
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,703.23,494.42
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,730.12,511.9
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,860.21,601.66
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,939.32,652.44
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,734.09,518.83
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,487.37,347.87
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,583.12,416.74
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,665.71,472.12
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,717.99,510.75
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,729.62,522.16
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,551.81,397.91
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,382.79,276.76
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,478.47,347.59
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,523.31,376.63
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,430.91,308.7
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,363.01,260.52
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,336.93,236.0
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,285.14,188.29
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,226.1,140.86
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,169.53,98.81
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,114.44,66.71
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,76.65,58.14
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,72.62,55.05
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,68.44,51.73
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,59.95,44.89
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,52.7,38.83
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,42.21,29.67
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,31.49,19.91
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,15.91,0.15
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,26.93,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,150.68,103.0
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,247.3,193.77
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,332.89,265.98
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,426.74,341.69
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,502.6,400.49
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,590.92,465.28
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,654.57,508.67
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,718.6,550.85
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,771.63,583.99
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,823.54,615.51
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,864.0,639.02
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,902.17,660.54
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,930.61,674.5
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,948.94,681.86
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,966.35,688.02
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,980.2,691.8
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,986.77,691.76
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,989.56,689.55
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,984.44,683.21
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,975.52,674.67
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,955.73,658.34
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,945.5,647.99
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,838.84,579.16
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,703.8,487.74
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,713.94,496.4
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,728.04,505.35
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,690.07,481.46
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,651.07,457.01
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,654.86,463.49
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,631.63,450.34
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,536.9,383.15
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,453.51,324.36
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,442.66,315.29
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,404.38,282.24
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,343.39,233.13
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,283.32,184.02
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,222.68,135.37
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,164.16,92.01
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,101.62,55.15
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,62.67,46.6
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,59.46,44.16
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,56.16,41.52
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,51.04,37.43
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,45.82,33.04
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,37.35,25.59
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,28.71,17.52
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,13.67,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,34.25,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,172.47,116.75
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,292.18,229.0
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,382.19,304.77
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,479.48,382.67
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,559.1,441.91
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,642.11,500.6
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,704.05,541.79
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,761.4,578.34
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,811.96,607.87
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,860.93,635.41
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,900.23,657.53
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,936.87,677.48
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,964.24,690.87
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,976.19,694.53
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,992.01,700.84
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,1004.14,704.86
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,1009.26,705.36
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,1010.5,703.71
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,1004.32,699.8
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,994.22,693.67
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,978.16,682.62
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,958.28,669.36
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,932.03,653.58
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,902.3,635.61
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,866.95,614.42
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,828.51,591.01
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,785.31,563.86
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,739.6,534.24
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,689.66,498.88
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,637.78,461.24
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,582.21,421.34
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,525.51,379.18
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,466.41,333.13
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,406.99,285.34
