Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,345.81,235.5
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,280.96,182.21
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,219.16,131.91
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,159.47,87.36
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,100.96,54.04
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,62.1,45.98
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,54.16,39.59
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,51.31,37.32
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,46.7,33.63
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,42.03,29.7
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,34.2,22.8
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,26.25,15.28
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,13.05,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,46.3,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,190.48,127.04
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,315.19,246.47
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,406.51,322.86
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,505.28,400.52
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,583.65,456.78
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,665.16,512.03
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,722.63,547.83
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,784.85,585.16
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,836.11,614.04
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,885.73,640.84
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,924.14,662.04
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,948.46,674.33
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,974.5,688.64
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,997.18,700.84
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,1012.71,709.4
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,1024.43,715.86
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,1028.59,717.2
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,1028.76,716.3
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,1021.83,711.99
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,1010.9,705.44
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,993.09,693.38
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,971.48,679.14
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,944.74,662.6
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,914.47,643.91
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,878.15,620.11
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,838.76,594.36
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,794.93,566.85
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,748.54,536.93
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,698.01,502.14
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,645.53,465.05
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,589.23,424.19
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,531.78,381.16
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,471.0,334.38
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,409.45,285.75
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,332.47,229.92
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,279.98,194.94
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,231.67,150.04
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,165.15,92.53
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,101.96,55.75
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,64.41,47.88
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,61.21,45.43
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,57.94,42.82
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,52.47,38.43
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,46.9,33.73
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,37.59,25.61
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,26.41,15.28
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,13.28,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,15.37,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,117.95,74.84
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,223.02,172.13
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,307.49,241.91
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,399.65,314.66
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,482.4,377.34
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,570.27,440.95
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,642.76,489.66
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,710.54,533.46
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,772.35,571.93
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,833.51,608.99
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,652.05,481.84
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,402.4,299.88
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,425.6,316.77
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,448.26,331.32
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,514.41,377.19
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,557.96,406.69
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,813.04,584.62
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,1022.64,715.25
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,1016.42,709.66
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,1006.26,704.29
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,981.96,688.86
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,966.88,679.28
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,940.33,663.25
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,910.32,645.09
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,875.15,623.19
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,836.85,599.01
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,654.03,473.12
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,469.98,340.3
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,494.8,359.98
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,515.57,374.92
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,442.56,322.48
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,381.8,278.75
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,417.65,302.35
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,411.12,289.59
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,348.28,238.19
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,286.34,186.92
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,223.91,136.07
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,163.52,91.05
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,104.53,57.76
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,61.35,45.59
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,58.0,43.09
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,54.55,40.39
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,49.28,36.1
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,43.92,31.5
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,34.87,23.46
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.62,14.45
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,37.02,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,167.08,106.33
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,279.81,220.29
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,370.8,297.52
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,468.98,376.28
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,542.85,431.3
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,619.03,484.46
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,684.17,528.71
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,749.61,571.67
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,799.37,601.83
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,847.55,630.29
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,888.42,654.63
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,926.88,677.16
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,947.54,687.99
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,972.0,701.48
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,989.33,711.37
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,1003.0,719.1
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,1007.74,719.89
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,1008.61,718.48
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,1002.52,714.29
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,992.57,707.86
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,973.22,694.18
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,950.36,678.45
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,923.85,661.82
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,894.07,643.06
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,857.47,618.52
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,818.29,592.24
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,775.23,563.56
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,730.02,532.4
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,599.26,437.91
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,478.65,349.67
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,467.7,342.93
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,446.66,327.68
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,312.44,229.93
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,201.57,149.1
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,232.81,171.58
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,251.04,182.67
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,203.88,148.4
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,167.99,123.57
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,143.46,103.32
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,112.39,88.07
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,101.78,79.61
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,90.79,70.63
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,75.62,58.17
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,60.88,45.68
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,43.56,30.59
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,25.91,14.3
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,14.08,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,122.31,73.57
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,235.9,184.58
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,324.29,260.17
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,421.72,339.85
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,517.11,414.58
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,613.32,485.66
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,677.97,530.7
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,743.04,574.77
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,544.44,424.77
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,272.98,210.58
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,620.69,481.26
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,925.46,692.94
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,634.04,483.31
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,247.77,186.97
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,259.35,195.85
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,270.88,203.78
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,686.33,516.99
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,1002.19,727.74
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,890.98,649.96
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,734.84,537.16
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,865.69,632.6
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,943.44,683.62
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,825.93,602.55
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,681.2,497.42
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,600.76,440.13
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,537.92,394.02
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,660.36,487.22
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,727.01,538.04
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,677.96,502.03
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,627.16,464.48
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,572.3,423.73
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,516.64,381.0
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,457.28,333.44
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,397.9,284.5
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,339.66,236.46
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,280.93,188.09
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,217.93,136.04
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,155.37,88.25
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,98.12,55.29
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,62.45,46.98
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,58.82,44.09
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,55.09,41.03
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,49.5,36.34
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,43.83,31.35
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,34.42,22.95
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,23.31,11.87
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,124.68,71.96
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,243.33,190.53
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,331.6,266.91
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,428.87,347.43
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,233.3,190.92
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,8.23,1.16
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,55.53,40.1
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,109.43,83.48
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,88.8,66.4
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,70.63,51.47
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,331.14,260.33
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,603.09,462.58
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,612.91,465.35
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,598.46,452.52
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,817.58,613.22
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,995.88,731.87
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,1001.42,731.54
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,990.18,721.73
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,983.76,716.82
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,973.57,709.57
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,693.2,515.14
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,360.49,266.69
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,662.65,495.35
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,879.89,646.56
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,694.15,513.54
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,492.88,363.78
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,635.01,472.96
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,719.79,536.62
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,675.03,503.0
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,623.29,464.51
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,567.86,422.28
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,511.72,378.34
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,452.03,330.78
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,392.65,282.65
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,333.72,234.83
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,279.15,190.31
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,222.42,143.72
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,166.53,101.32
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,119.34,77.77
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,105.26,82.97
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,94.66,74.37
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,83.71,65.29
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,70.08,53.85
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,56.05,41.72
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,39.86,27.49
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,23.65,11.6
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,12.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,14.44,2.84
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,31.4,19.52
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,56.84,41.07
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,81.27,61.67
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,110.84,86.42
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,154.2,121.92
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,224.62,179.43
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,315.32,251.2
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,400.08,316.67
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,508.18,397.2
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,276.55,218.18
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,57.32,40.72
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,343.55,269.64
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,645.56,490.51
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,531.27,403.11
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,415.63,315.23
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,521.97,393.71
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,604.56,452.23
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,685.35,509.47
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,742.26,549.46
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,704.09,521.02
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,665.78,493.05
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,667.29,494.41
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,666.35,493.8
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,655.17,485.11
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,641.68,474.84
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,589.56,437.74
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,532.16,396.86
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,282.94,214.47
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,44.96,30.09
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,60.4,42.53
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,75.85,54.84
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,46.96,32.0
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,18.23,9.05
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,19.04,9.78
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,19.86,10.52
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,37.68,25.08
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,55.56,39.7
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,48.87,34.47
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,42.2,30.72
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,35.12,24.73
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,28.06,18.67
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,21.84,13.29
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,15.63,7.82
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,9.86,2.65
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.1,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.13,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.23,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.1,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,5.75,0.0
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,7.4,0.61
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,9.05,2.0
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,26.0,16.28
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,43.04,30.47
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,53.89,39.37
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,64.77,48.21
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,54.78,39.79
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,44.81,31.45
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,85.79,64.79
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,129.52,99.71
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,160.46,124.33
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,191.49,148.77
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,153.91,118.6
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,117.78,89.56
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,96.72,72.65
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,76.07,56.03
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,100.66,75.62
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,125.29,95.02
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,109.94,82.74
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,94.81,70.68
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,83.71,61.84
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,72.69,53.06
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,158.3,121.4
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,243.15,187.76
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,210.67,162.11
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,179.15,137.37
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,230.89,178.45
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,275.02,213.06
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,248.84,192.77
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,223.81,173.44
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,177.41,137.39
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,132.62,102.44
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,112.29,86.42
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,92.29,70.48
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,81.3,61.87
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,70.49,55.83
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,59.37,46.33
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,48.04,36.5
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,37.21,27.02
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,26.41,17.39
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,16.89,8.73
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,7.39,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,3.84,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,9.05,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,18.14,9.16
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,31.0,20.39
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,44.67,32.23
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,60.91,45.98
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,76.98,59.34
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,92.94,72.34
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,108.83,85.04
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,115.5,90.01
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,122.4,95.11
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,188.16,148.45
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,276.08,217.93
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,294.57,231.03
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,312.84,244.0
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,477.37,371.27
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,619.33,476.12
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,556.05,425.25
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,471.58,360.06
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,554.04,421.21
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,612.89,463.47
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,519.43,393.59
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,412.04,313.14
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,398.37,303.26
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,384.94,293.16
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,392.6,299.09
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,399.1,304.07
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,381.49,290.98
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,364.16,278.16
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,356.08,272.45
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,347.17,266.0
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,301.13,231.1
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,258.18,198.45
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,239.73,184.51
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,221.58,170.62
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,254.91,192.78
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,266.02,194.67
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,222.61,157.78
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,173.21,118.26
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,126.29,88.5
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,95.64,77.11
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,77.03,61.36
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,58.44,45.36
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,51.39,39.22
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,42.08,30.83
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,30.86,20.43
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,19.44,5.99
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,10.67,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,150.66,67.16
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,301.75,238.83
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,395.43,320.84
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,497.21,403.4
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,574.73,462.44
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,655.25,520.64
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,717.96,562.04
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,776.33,598.39
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,827.41,626.84
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,876.85,652.79
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,915.36,673.27
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,951.15,691.67
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,966.55,696.89
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,990.07,707.48
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,1004.79,713.82
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,1015.78,718.06
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,1019.83,717.86
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,1019.93,715.53
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,1012.47,710.22
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,1001.07,702.78
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,984.93,692.25
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,964.87,679.44
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,937.56,662.67
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,906.72,643.77
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,870.29,620.86
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,830.75,595.84
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,785.9,567.68
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,738.52,537.15
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,687.36,502.24
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,634.24,464.79
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,577.74,423.24
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,520.06,379.39
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,459.96,332.19
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,399.38,282.98
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,336.88,230.93
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,275.09,178.9
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,207.76,124.1
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,146.59,78.73
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,87.13,46.59
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,54.8,40.97
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,51.37,38.21
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,47.9,35.29
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,39.02,27.76
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,33.98,23.26
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,25.75,15.67
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,17.42,3.01
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,8.96,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,165.35,65.56
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,336.24,269.19
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,431.88,355.76
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,535.71,441.96
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,607.28,498.32
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,687.46,558.36
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,750.61,603.19
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,813.44,646.28
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,864.46,678.55
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,913.64,708.75
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,941.1,724.03
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,976.26,744.68
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,1002.67,759.37
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,1025.58,771.75
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,1040.67,778.64
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,1051.83,783.05
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,1055.21,782.48
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,1054.48,779.41
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,1046.02,772.98
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,1033.46,764.06
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,1014.95,750.17
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,992.48,733.82
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,963.77,714.59
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,931.44,692.96
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,893.85,667.74
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,853.05,640.18
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,807.69,609.22
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,759.64,575.78
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,706.87,536.63
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,652.05,494.99
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,593.77,449.49
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,534.25,401.69
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,472.22,350.62
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,410.08,297.98
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,345.85,243.03
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,282.37,188.16
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,213.53,130.41
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,150.79,82.78
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,89.44,49.06
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,56.69,43.16
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,52.86,40.09
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,48.98,36.84
