Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,39.99,29.07
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,34.97,24.48
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,25.86,15.99
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.62,0.61
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,166.86,55.25
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,340.91,273.08
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,437.67,361.26
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,542.64,448.52
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,614.83,504.87
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,695.78,564.81
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,759.89,607.33
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,823.64,647.4
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,873.97,676.12
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,922.35,702.31
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,949.33,717.72
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,984.02,738.42
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,1009.51,751.43
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,1031.42,762.18
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,1045.9,767.51
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,1056.42,770.47
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,1058.72,769.13
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,1056.9,765.47
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,1048.31,758.51
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,1035.63,749.21
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,1017.27,735.83
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,994.92,720.13
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,966.04,701.78
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,933.53,681.14
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,895.34,656.06
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,853.96,628.78
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,807.68,598.72
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,758.8,566.27
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,705.76,528.69
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,650.76,488.52
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,592.23,444.18
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,532.52,397.44
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,470.17,347.27
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,407.64,295.21
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,343.44,240.44
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,280.0,185.74
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,210.94,128.32
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,148.18,81.01
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,87.44,48.01
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,55.94,42.71
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,52.08,39.6
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,48.16,36.3
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,38.82,28.19
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,33.34,23.17
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,24.62,14.88
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,15.79,0.0
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,8.11,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,69.78,13.88
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,143.58,111.68
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,197.19,159.91
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,252.19,206.9
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,299.9,246.11
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,348.26,284.39
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,386.9,312.74
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,424.42,339.26
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,512.61,404.78
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,604.23,469.61
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,596.74,459.1
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,584.85,446.61
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,463.13,354.67
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,338.22,258.58
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,319.7,243.96
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,280.69,213.53
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,433.69,327.73
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,584.81,433.06
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,827.56,602.74
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,1006.71,712.85
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,904.6,644.98
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,775.77,556.16
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,686.94,496.35
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,601.83,437.3
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,543.75,397.01
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,488.76,358.1
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,571.93,419.01
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,637.2,463.89
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,578.25,420.95
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,518.58,378.53
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,440.58,324.67
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,369.18,274.44
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,339.84,253.23
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,309.72,230.41
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,242.18,180.93
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,186.59,140.92
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,164.17,124.04
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,142.5,107.71
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,121.83,92.63
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,104.57,83.71
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,92.11,73.55
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,75.59,59.61
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,58.59,45.01
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,41.43,29.92
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,25.9,15.68
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.12,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,127.43,17.39
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,261.8,205.18
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,357.31,289.56
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,462.31,375.52
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,544.24,438.96
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,629.18,501.38
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,696.53,545.86
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,764.2,588.42
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,817.49,619.9
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,869.33,649.5
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,911.1,673.74
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,943.28,691.58
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,971.23,706.7
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,995.79,719.69
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,1013.6,729.07
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,1027.64,736.28
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,1031.65,736.89
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,1031.7,735.31
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,1025.09,730.42
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,1014.51,723.31
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,995.65,710.61
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,985.06,703.29
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,956.47,685.27
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,924.32,665.19
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,886.67,640.28
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,845.93,613.36
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,800.2,584.23
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,751.92,552.38
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,698.99,515.24
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,644.27,475.77
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,586.48,432.86
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,527.63,387.67
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,465.55,338.8
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,402.19,287.37
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,338.18,233.97
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,275.36,180.98
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,212.05,129.23
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,151.35,84.51
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,92.29,53.05
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,57.56,43.54
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,53.54,40.34
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,49.46,36.91
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,43.09,31.4
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,36.65,25.54
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,25.94,15.38
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,14.98,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,113.92,1.22
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,233.51,180.6
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,327.06,263.17
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,430.35,347.88
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,516.13,414.77
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,602.95,478.68
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,671.16,525.78
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,739.81,571.56
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,796.64,607.64
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,852.4,642.17
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,893.66,667.78
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,932.49,691.68
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,954.58,703.13
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,980.84,717.48
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,997.44,725.57
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,1010.34,731.49
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,1017.04,733.62
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,1019.79,733.47
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,860.76,627.71
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,684.18,501.96
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,838.47,613.99
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,961.04,693.9
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,933.68,674.94
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,902.94,655.26
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,866.38,632.16
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,826.77,606.88
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,781.97,577.43
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,734.85,544.44
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,613.04,455.53
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,498.87,371.26
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,522.59,389.44
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,515.79,381.84
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,455.29,333.32
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,395.43,284.16
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,330.39,230.13
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,269.62,178.97
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,208.83,129.51
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,151.14,87.17
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,94.86,56.84
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,67.34,51.64
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,62.67,47.9
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,57.9,43.91
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,49.48,36.65
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,38.49,26.9
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,25.97,15.04
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,14.51,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,81.48,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,170.75,129.9
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,274.6,220.29
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,374.53,303.72
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,462.34,374.79
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,556.17,446.95
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,630.62,502.28
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,699.99,552.39
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,757.59,591.71
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,814.3,629.62
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,855.44,656.0
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,894.32,680.56
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,922.17,695.97
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,946.94,709.25
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,963.99,718.72
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,969.6,720.7
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,790.25,592.35
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,568.9,427.16
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,584.97,439.52
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,599.58,449.63
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,795.93,594.52
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,928.56,684.4
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,901.91,665.13
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,872.03,645.01
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,836.79,621.55
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,798.69,596.09
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,755.73,566.88
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,715.7,537.84
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,665.73,500.08
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,613.93,460.28
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,557.87,417.31
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,501.11,372.56
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,441.77,323.98
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,382.95,274.68
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,322.34,223.75
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,263.25,173.82
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,199.6,122.16
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,142.64,80.42
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,87.56,51.15
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,61.43,46.45
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,56.89,42.82
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,52.28,38.95
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,44.91,32.59
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,37.4,25.8
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,23.66,12.79
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,12.8,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,107.2,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,222.47,168.51
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,317.64,253.38
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,423.35,340.64
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,515.15,412.99
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,607.44,482.16
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,674.44,528.98
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,741.96,574.47
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,530.39,415.15
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,246.37,190.62
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,609.34,472.91
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,928.22,690.48
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,957.02,702.89
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,982.59,715.72
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,997.64,721.75
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,1008.96,725.57
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,1013.82,725.96
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,1002.14,716.12
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,994.83,710.33
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,983.71,702.25
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,968.37,690.81
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,949.16,677.1
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,921.56,659.08
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,890.59,639.01
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,853.72,615.55
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,813.92,590.09
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,769.96,561.68
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,723.61,530.37
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,672.41,493.37
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,619.49,454.24
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,563.16,413.1
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,505.94,369.78
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,445.32,321.85
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,384.82,272.47
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,322.56,220.62
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,261.6,169.46
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,200.75,120.17
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,142.52,77.93
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,85.51,48.38
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,53.92,39.78
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,49.79,36.48
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,45.58,32.96
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,39.5,27.72
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,33.39,22.16
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,22.16,11.14
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,11.1,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,109.35,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,228.92,172.37
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,325.18,258.81
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,436.85,350.27
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,533.58,425.42
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,634.88,500.12
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,700.21,544.78
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,765.96,588.14
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,817.55,620.62
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,873.62,655.43
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,608.57,466.15
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,263.07,200.28
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,279.86,213.16
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,296.52,224.66
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,694.9,523.08
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,1017.93,732.44
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,1023.64,730.6
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,1025.38,729.77
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,841.93,610.03
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,608.73,444.71
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,618.42,452.2
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,626.24,456.83
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,578.12,422.27
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,531.71,388.98
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,437.34,321.81
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,362.54,267.39
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,461.26,341.12
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,545.09,401.3
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,609.34,449.78
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,625.73,462.49
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,568.84,419.17
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,510.92,374.14
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,449.09,324.89
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,386.49,273.78
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,323.59,221.73
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,261.98,170.17
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,200.29,120.07
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,141.65,77.54
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,84.8,48.25
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,54.05,40.08
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,50.24,36.94
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,46.41,33.64
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,39.96,28.07
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,33.46,22.15
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,21.78,10.35
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,10.24,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,5.97,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,11.52,3.24
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,21.03,11.55
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,30.56,19.67
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,42.21,29.4
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,54.25,39.28
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,65.89,48.63
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,77.52,57.8
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,504.98,400.05
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,876.02,658.54
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,468.44,365.39
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,19.86,10.34
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,21.53,11.73
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,23.21,12.99
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,24.47,13.96
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,25.73,14.93
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,537.74,416.37
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,1004.71,735.87
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,832.61,615.91
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,610.83,454.25
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,401.62,303.12
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,177.82,132.8
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,461.07,350.34
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,689.91,515.69
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,763.47,571.71
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,799.34,601.09
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,719.55,542.09
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,638.61,481.53
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,437.54,332.46
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,258.1,195.01
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,232.99,176.7
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,213.65,162.4
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,148.69,112.22
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,85.55,62.81
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,143.11,108.03
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,190.8,144.74
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,136.95,103.66
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,89.49,67.39
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,77.66,58.15
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,66.1,51.33
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,54.23,41.28
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,42.22,30.91
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,30.58,20.67
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,18.96,10.36
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,10.7,2.0
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.56,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,89.92,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,245.88,189.85
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,344.87,285.11
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,453.77,379.2
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,537.14,447.76
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,623.88,515.81
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,690.03,564.31
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,756.6,611.15
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,809.93,645.71
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,861.99,678.39
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,896.59,698.84
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,934.71,721.51
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,964.01,736.56
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,990.03,749.24
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,1005.41,755.77
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,1017.04,759.91
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,1008.79,751.3
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,1009.55,749.07
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,1003.0,741.74
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,992.57,732.11
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,974.8,718.21
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,953.33,702.11
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,925.53,683.34
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,894.37,662.41
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,857.69,636.82
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,818.03,609.22
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,773.88,579.63
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,727.37,546.8
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,676.21,509.32
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,623.25,469.55
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,566.43,425.79
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,509.06,380.25
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,447.46,330.26
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,387.07,279.89
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,325.05,227.29
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,264.59,175.73
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,199.1,121.95
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,139.65,78.0
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,82.77,48.23
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,57.79,43.82
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,52.29,39.28
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,46.63,34.41
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,39.34,27.99
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,31.95,21.15
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,20.22,7.97
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,129.42,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,331.01,254.15
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,427.32,351.55
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,541.75,447.7
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,623.72,512.37
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,708.2,575.13
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,679.73,550.37
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,624.46,505.45
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,680.36,544.66
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,735.85,581.76
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,881.05,681.9
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,1000.31,758.84
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,1025.94,771.09
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,1047.95,781.71
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,1061.41,788.28
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,1070.85,792.42
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,1073.5,791.29
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,1071.94,787.68
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,1063.13,781.14
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,1050.11,772.1
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,979.35,724.25
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,901.93,671.2
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,928.58,690.3
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,940.84,698.32
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,902.08,671.39
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,860.08,642.61
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,812.16,610.55
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,761.64,575.95
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,707.25,536.16
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,650.99,493.84
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,591.37,448.45
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,530.59,400.49
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,466.8,347.81
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,403.06,293.58
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,337.64,237.25
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,273.17,181.32
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,199.29,120.06
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,132.92,70.65
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,76.27,42.3
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,53.51,41.06
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,49.45,37.66
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,41.69,30.86
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,35.28,25.02
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,28.86,18.84
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,14.14,3.21
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
