Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,112.25,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,294.4,222.75
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,399.56,326.32
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,514.73,421.89
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,600.31,488.41
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,689.29,553.67
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,750.56,592.99
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,818.37,634.5
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,872.36,664.01
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,924.57,690.73
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,964.85,711.31
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,1002.2,729.71
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,1017.67,734.13
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,1041.17,743.89
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,1056.25,750.12
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,1067.4,754.15
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,1070.33,753.11
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,1069.12,749.9
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,1060.13,742.26
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,1047.03,732.46
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,1028.22,719.44
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,1005.4,704.23
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,975.17,686.99
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,941.34,667.49
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,902.4,644.6
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,860.3,619.45
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,812.78,590.42
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,762.69,558.38
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,707.85,519.79
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,651.2,478.78
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,591.39,434.69
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,530.6,388.3
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,466.96,338.6
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,403.16,286.78
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,335.19,230.76
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,270.45,176.41
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,204.94,122.85
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,142.14,77.06
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,81.48,46.39
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,55.88,42.56
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,46.92,35.0
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,42.46,31.11
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,35.7,25.06
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,28.89,18.6
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,14.18,2.12
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,107.46,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,284.13,209.27
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,390.11,313.27
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,506.52,407.78
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,589.23,470.39
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,675.15,531.6
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,735.67,571.48
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,802.71,614.21
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,855.86,646.54
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,907.27,676.96
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,946.48,698.49
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,982.84,717.95
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,998.61,722.78
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,1022.44,732.96
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,1036.83,738.58
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,1047.37,742.07
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,1050.3,742.03
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,1049.17,739.77
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,1040.46,734.54
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,1027.71,727.03
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,1009.72,715.02
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,987.76,700.68
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,957.99,682.89
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,924.68,662.84
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,885.72,638.32
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,843.66,611.55
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,797.31,581.91
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,748.43,549.46
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,694.52,511.81
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,638.76,471.65
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,579.96,427.67
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,520.18,381.45
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,457.14,331.46
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,394.45,280.07
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,327.95,225.0
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,264.63,171.78
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,200.32,119.36
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,138.82,74.77
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,79.56,45.09
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,54.97,41.44
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,46.09,33.97
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,41.63,30.09
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,34.86,24.07
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,28.05,17.61
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,13.8,0.44
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,88.24,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,240.77,173.29
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,348.34,279.24
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,465.22,376.72
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,554.01,446.67
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,646.51,515.95
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,714.43,564.42
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,782.76,611.53
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,633.16,498.51
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,434.26,341.86
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,711.97,553.2
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,964.11,723.39
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,992.53,735.66
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,1005.5,739.69
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,1019.7,745.83
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,1030.14,749.62
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,1033.63,749.53
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,1033.14,747.12
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,1024.56,740.81
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,1012.03,732.19
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,993.05,718.14
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,970.28,701.85
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,941.1,682.56
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,908.47,661.11
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,870.29,635.03
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,829.1,606.96
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,783.33,576.63
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,735.15,543.38
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,682.55,505.33
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,628.22,465.08
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,570.04,420.94
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,511.0,374.82
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,449.69,325.63
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,386.85,273.93
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,322.88,220.82
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,260.4,168.51
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,197.59,117.64
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,137.8,74.67
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,80.08,45.85
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,51.76,38.19
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,47.43,34.64
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,43.08,30.88
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,36.01,24.65
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,28.9,17.9
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,14.27,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,11.1,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,24.95,12.46
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,73.11,54.65
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,114.6,90.37
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,155.37,124.81
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,196.96,159.03
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,101.46,80.07
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,4.11,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,4.94,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,5.77,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,168.51,132.59
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,355.41,275.71
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,435.68,333.6
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,494.5,375.36
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,576.67,434.43
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,680.55,506.19
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,852.56,625.99
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,1000.42,718.17
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,914.88,662.8
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,811.38,592.17
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,889.65,649.09
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,931.24,675.63
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,795.25,583.56
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,642.52,473.58
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,611.34,451.75
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,580.18,429.03
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,511.55,380.51
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,458.92,342.75
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,427.17,319.8
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,396.2,297.09
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,432.97,324.73
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,448.73,334.22
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,418.12,307.69
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,370.34,266.09
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,310.06,216.0
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,251.83,167.34
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,189.22,122.76
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,149.81,100.54
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,98.87,66.22
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,63.88,48.8
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,57.83,43.77
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,51.64,38.38
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,39.43,27.64
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,29.32,18.16
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,14.78,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,62.43,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,184.14,125.31
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,286.62,227.72
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,396.45,320.08
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,272.87,221.98
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,105.51,82.1
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,130.54,102.84
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,155.78,122.98
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,136.34,106.09
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,118.62,90.74
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,82.4,61.28
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,51.43,36.11
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,55.21,38.98
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,59.0,41.81
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,308.61,239.07
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,548.76,414.41
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,558.16,417.43
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,566.36,421.29
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,794.23,585.18
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,972.21,700.1
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,819.07,595.36
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,654.64,478.0
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,732.83,535.3
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,788.55,574.5
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,808.07,588.65
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,797.01,581.17
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,753.03,552.46
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,711.77,523.78
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,660.58,487.82
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,607.79,449.66
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,550.97,407.11
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,493.57,362.76
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,433.74,315.19
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,374.25,266.44
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,313.04,215.45
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,253.54,165.6
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,189.75,114.43
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,132.8,73.62
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,78.22,46.12
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,56.69,42.53
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,51.47,38.19
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,46.18,33.58
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,37.62,26.01
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,28.93,17.66
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,13.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,61.46,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,180.41,119.8
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,288.34,229.95
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,402.34,326.74
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,494.37,401.58
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,588.35,474.21
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,384.39,312.85
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,137.69,107.5
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,217.51,172.17
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,283.75,223.93
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,188.75,147.17
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,93.18,69.36
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,570.11,448.14
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,972.0,729.53
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,988.0,734.44
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,1000.33,739.76
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,764.81,573.93
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,466.84,350.83
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,523.54,393.07
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,557.26,417.29
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,584.14,436.09
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,608.44,452.88
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,599.07,445.86
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,603.59,448.6
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,612.7,455.14
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,617.4,458.31
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,567.84,422.12
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,520.64,387.58
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,585.81,438.21
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,610.87,457.06
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,554.5,413.12
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,497.31,367.67
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,435.67,317.76
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,374.81,267.14
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,312.66,215.1
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,252.16,164.13
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,191.52,114.95
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,130.13,70.63
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,74.27,42.61
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,52.4,38.75
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,47.75,34.88
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,43.09,30.79
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,35.23,23.83
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,27.29,16.03
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.59,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,61.82,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,180.45,114.97
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,292.3,231.42
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,408.98,330.42
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,508.79,411.43
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,611.63,491.21
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,681.55,542.31
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,752.13,592.01
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,813.47,633.7
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,868.74,670.07
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,909.3,694.47
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,947.21,716.65
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,978.54,734.42
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,994.74,741.9
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,1009.85,747.99
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,1021.21,751.8
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,1025.16,751.65
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,1025.19,749.14
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,1017.04,742.71
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,1004.93,733.9
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,987.53,720.35
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,966.22,704.44
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,936.81,684.75
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,903.95,662.85
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,866.0,636.25
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,825.01,607.65
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,778.42,576.39
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,729.44,542.37
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,676.34,503.6
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,621.59,462.63
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,563.62,418.05
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,504.77,371.49
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,443.41,321.7
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,382.11,270.58
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,315.86,215.33
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,252.97,162.38
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,190.34,111.56
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,130.88,69.07
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,73.25,40.97
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,51.06,37.62
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,42.75,30.65
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,38.58,26.98
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,31.29,20.51
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,23.97,13.17
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,59.02,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,172.76,105.23
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,286.26,226.24
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,402.83,325.47
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,506.03,409.62
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,613.12,492.98
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,683.07,544.29
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,753.68,594.21
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,816.43,637.05
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,873.54,674.83
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,913.57,699.26
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,950.93,721.53
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,980.87,738.83
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,995.79,745.9
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,1010.92,752.55
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,1022.29,756.75
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,1025.87,756.32
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,1025.5,753.5
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,1016.74,746.88
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,1004.03,737.86
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,984.3,722.85
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,960.84,705.57
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,931.66,685.7
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,899.06,663.62
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,861.01,636.54
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,820.01,607.52
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,773.87,576.17
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,725.38,541.88
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,673.13,503.2
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,619.2,462.37
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,561.05,417.27
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,502.12,370.4
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,440.64,320.43
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,378.04,268.36
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,314.71,215.31
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,252.96,163.29
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,191.22,113.23
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,132.69,71.42
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,75.98,43.62
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,49.81,36.41
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,45.01,32.39
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,40.17,28.15
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,32.13,21.04
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,24.0,12.82
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,5.12,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,9.87,0.27
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,22.72,12.57
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,36.62,24.42
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,53.4,38.5
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,69.83,52.08
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,304.11,247.35
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,529.8,425.27
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,474.58,378.12
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,412.14,326.01
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,679.94,533.1
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,921.5,702.06
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,951.89,718.24
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,979.07,733.4
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,994.37,740.13
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,1005.96,744.52
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,1010.01,744.03
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,1010.17,741.18
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,990.39,726.46
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,979.17,717.93
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,892.42,657.92
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,779.91,575.61
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,729.91,539.51
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,668.69,495.31
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,621.88,461.38
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,576.68,428.34
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,543.72,404.55
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,510.95,380.65
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,543.49,405.69
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,552.46,412.15
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,501.12,372.97
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,449.68,333.06
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,397.9,291.89
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,346.09,249.69
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,302.44,210.78
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,244.5,159.24
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,185.61,110.98
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,127.98,69.06
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,72.65,41.83
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,51.93,38.53
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,46.84,34.24
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,41.71,29.7
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,33.36,22.17
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,24.91,13.22
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,54.0,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,158.65,84.58
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,273.57,214.45
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,388.86,312.24
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,486.05,390.8
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,585.56,467.26
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,654.71,517.74
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,724.63,566.97
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,485.29,385.16
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,158.25,121.76
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,565.49,446.85
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,913.42,693.56
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,818.13,622.11
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,694.68,529.19
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,695.37,527.24
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,693.76,523.08
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,687.12,515.64
2016,10,19,11,0,309.0,329.0,3.9,29.0,549.0,678.72,507.14
2016,10,19,11,15,370.5,318.0,3.9,29.0,588.0,717.42,535.23
2016,10,19,11,30,432.0,307.0,3.9,29.0,627.0,770.8,572.47
2016,10,19,11,45,652.0,207.5,3.95,29.0,698.0,868.72,644.61
2016,10,19,12,0,872.0,108.0,4.0,29.0,769.0,927.98,683.86
2016,10,19,12,15,668.0,204.5,3.95,29.0,711.5,833.94,619.16
2016,10,19,12,30,464.0,301.0,3.9,29.0,654.0,720.07,535.66
2016,10,19,12,45,663.5,205.5,3.9,29.0,704.0,773.54,577.67
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,791.94,592.09
2016,10,19,13,15,858.0,109.0,3.85,29.0,737.5,747.47,561.38
2016,10,19,13,30,853.0,108.0,3.8,29.0,721.0,700.85,527.64
2016,10,19,13,45,683.0,174.0,3.75,29.0,654.5,615.15,462.84
2016,10,19,14,0,513.0,240.0,3.7,29.0,588.0,528.82,397.56
2016,10,19,14,15,661.5,171.5,3.6,29.0,597.5,518.03,388.81
2016,10,19,14,30,810.0,103.0,3.5,29.0,607.0,485.76,361.82
2016,10,19,14,45,782.0,105.0,3.45,29.0,566.5,425.1,312.44
2016,10,19,15,0,754.0,107.0,3.4,29.0,526.0,366.33,263.52
2016,10,19,15,15,731.0,103.0,3.2,28.5,481.5,303.1,210.79
2016,10,19,15,30,708.0,99.0,3.0,28.0,437.0,244.39,161.41
2016,10,19,15,45,677.5,94.0,2.85,28.0,389.0,185.99,114.07
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,131.17,74.67
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,78.5,48.04
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,58.55,44.31
