Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,303.27,209.67
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,243.07,158.77
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,182.86,109.92
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,122.8,66.57
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,68.65,39.54
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,48.08,35.53
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,41.98,30.2
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,35.83,24.58
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,27.41,16.44
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,20.61,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,51.71,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,217.35,160.46
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,337.91,270.76
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,435.43,351.92
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,546.12,438.31
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,621.93,494.26
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,698.86,548.49
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,763.8,591.88
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,828.17,633.38
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,870.62,658.18
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,904.25,676.64
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,934.25,691.08
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,961.08,703.2
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,977.6,711.33
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,990.47,717.32
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,996.5,718.43
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,998.65,717.33
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,991.29,710.48
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,968.94,694.48
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,955.65,685.2
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,938.32,673.36
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,910.14,656.03
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,878.62,636.58
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,842.2,614.3
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,802.74,589.71
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,757.39,560.45
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,709.76,527.82
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,658.75,490.54
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,605.95,450.9
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,548.44,407.3
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,490.25,361.72
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,429.4,312.65
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,368.36,261.9
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,305.31,209.12
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,244.0,157.42
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,182.55,107.49
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,124.41,65.8
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,68.45,38.3
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,46.8,34.28
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,37.46,26.28
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,31.89,21.24
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,23.04,12.78
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,14.12,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,128.9,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,310.37,227.73
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,450.35,357.52
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,546.4,435.16
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,640.81,506.9
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,710.84,558.17
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,781.1,607.39
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,835.61,643.13
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,888.61,676.8
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,927.67,699.93
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,953.0,713.67
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,977.8,728.23
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,999.24,740.54
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,1011.95,746.14
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,1020.9,749.51
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,1022.48,748.83
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,1020.1,745.82
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,1009.64,738.24
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,995.29,728.39
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,974.26,713.43
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,949.62,696.26
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,919.62,677.01
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,886.32,655.54
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,846.88,628.6
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,804.69,599.72
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,758.48,568.79
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,710.07,534.7
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,657.32,494.87
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,603.14,453.13
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,545.47,409.31
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,487.29,363.59
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,425.68,313.25
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,364.43,261.81
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,254.55,181.49
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,182.55,134.81
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,169.97,112.79
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,123.88,66.95
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,65.22,36.36
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,43.62,31.86
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,38.12,27.01
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,32.63,21.93
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,23.43,12.99
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,14.51,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,60.46,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,227.44,161.92
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,356.89,284.88
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,453.9,366.5
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,555.9,447.9
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,628.61,503.06
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,702.5,556.74
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,760.77,597.25
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,818.31,636.14
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,585.27,461.54
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,282.9,221.27
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,643.23,504.06
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,951.16,718.28
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,966.59,723.43
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,978.43,728.48
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,805.87,607.74
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,612.7,462.7
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,615.44,465.18
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,616.73,465.73
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,568.41,428.99
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,540.28,406.67
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,732.19,551.49
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,860.88,641.64
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,823.98,614.71
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,784.32,586.95
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,739.25,556.11
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,692.06,522.08
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,535.18,404.47
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,385.53,290.86
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,454.91,343.26
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,476.92,355.75
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,416.82,306.15
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,357.18,255.9
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,295.82,204.05
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,236.48,153.71
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,177.51,105.76
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,122.62,66.42
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,65.5,36.51
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,44.29,31.98
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,38.83,27.2
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,33.4,22.19
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,23.41,12.53
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,13.66,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,24.0,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,175.24,120.44
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,288.47,229.81
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,387.28,314.22
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,494.1,400.72
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,304.37,249.03
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,77.95,58.75
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,201.32,161.4
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,338.56,270.7
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,298.61,236.73
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,276.64,217.14
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,194.04,150.8
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,108.23,81.29
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,153.26,116.78
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,199.08,152.12
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,319.04,244.95
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,420.99,321.21
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,410.05,311.88
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,399.29,303.14
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,511.57,388.13
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,616.61,464.98
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,455.57,345.2
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,305.13,230.63
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,449.63,342.43
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,578.74,437.86
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,540.69,408.93
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,503.38,381.16
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,417.22,316.72
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,349.53,265.42
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,426.64,324.56
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,459.48,346.09
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,398.47,296.35
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,341.96,249.84
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,285.81,202.87
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,232.84,158.6
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,176.97,114.58
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,130.4,81.69
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,85.63,57.04
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,65.66,50.41
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,55.79,41.77
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,44.47,31.6
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,27.64,15.65
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.05,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.1,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,6.98,0.13
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,9.86,2.59
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,12.75,5.04
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,15.65,7.46
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,79.7,60.9
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,157.0,123.8
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,161.05,126.37
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,165.41,129.33
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,300.66,237.62
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,441.55,344.81
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,419.66,325.66
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,375.86,291.2
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,496.76,382.49
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,615.1,467.26
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,630.56,476.57
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,644.09,485.21
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,529.22,400.73
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,420.18,319.2
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,317.84,242.78
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,209.75,159.82
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,109.0,81.52
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,14.92,6.4
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,21.14,11.46
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,27.36,16.5
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,19.47,10.14
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,11.58,3.76
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.92,2.44
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,8.26,1.1
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,46.38,32.44
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,85.56,64.56
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,74.74,55.89
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,64.04,47.26
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,60.27,39.91
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,51.84,39.2
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,45.14,33.13
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,36.08,24.79
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,24.26,12.91
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,13.66,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,6.57,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,11.51,3.81
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,18.95,10.26
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,26.4,16.69
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,33.45,22.74
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,40.52,28.71
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,55.12,40.84
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,70.77,53.69
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,81.63,62.51
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,92.48,71.26
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,130.11,101.76
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,168.43,132.26
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,167.68,131.23
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,167.23,130.54
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,120.15,92.5
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,76.59,57.11
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,94.14,71.29
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,111.89,85.51
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,110.38,84.05
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,108.91,82.67
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,64.92,47.26
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,22.4,12.7
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,44.45,30.65
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,66.58,48.5
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,91.51,68.59
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,116.74,88.85
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,113.55,86.38
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,110.38,83.99
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,107.22,81.63
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,104.07,79.28
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,78.94,59.12
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,53.89,38.83
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,31.41,20.47
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,9.06,1.93
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,7.82,0.91
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,6.58,0.0
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,5.34,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.1,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,2.87,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.64,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.82,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,6.83,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,130.64,80.15
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,254.91,204.51
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,351.73,289.12
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,456.15,376.37
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,254.74,212.63
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,38.86,27.21
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,45.94,33.14
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,53.03,38.91
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,59.72,44.26
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,66.42,49.56
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,78.74,59.41
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,91.41,69.44
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,97.57,74.25
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,103.73,79.06
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,155.49,120.42
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,208.39,161.78
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,204.94,158.67
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,201.69,155.91
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,199.56,153.8
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,197.52,151.8
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,232.06,178.82
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,281.02,216.47
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,232.81,179.12
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,201.23,154.62
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,332.13,257.52
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,429.93,331.55
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,347.25,268.03
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,264.63,204.49
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,316.76,245.52
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,353.6,272.45
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,328.04,250.79
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,297.25,224.0
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,229.45,172.04
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,174.91,131.98
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,144.59,107.98
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,116.6,86.54
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,89.15,66.76
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,70.75,55.82
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,54.29,41.2
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,37.52,26.12
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,22.1,10.72
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,6.98,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,13.99,5.88
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,22.26,13.16
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,30.56,20.37
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,39.7,28.26
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,48.86,36.06
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,65.53,49.99
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,82.96,64.35
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,93.25,72.57
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,103.55,80.7
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,86.72,66.46
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,71.47,53.64
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,85.18,64.77
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,99.15,76.03
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,55.24,39.9
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,13.25,5.28
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,34.43,22.71
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,55.7,40.08
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,56.13,40.3
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,56.55,40.54
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,34.87,22.89
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,13.26,5.23
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,21.15,11.7
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,29.04,18.17
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,39.43,26.69
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,49.84,35.21
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,29.84,18.9
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,9.92,2.54
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,75.37,56.3
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,141.13,109.54
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,143.8,111.8
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,145.66,113.45
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,155.58,120.86
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,158.22,121.76
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,133.16,101.48
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,109.26,82.58
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,83.87,59.57
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,55.38,42.9
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,43.9,32.54
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,34.65,23.87
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,22.41,10.66
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,11.1,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,148.42,78.99
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,289.04,230.64
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,384.96,314.93
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,493.43,403.71
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,307.07,254.63
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,54.25,40.11
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,421.61,349.76
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,758.65,603.37
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,424.74,346.53
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,33.08,21.92
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,71.03,53.37
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,113.47,87.74
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,90.71,68.99
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,69.84,51.86
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,93.05,70.53
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,117.03,89.56
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,165.03,127.98
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,213.61,166.28
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,173.33,133.86
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,134.99,103.07
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,149.98,115.08
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,164.75,126.8
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,116.71,88.48
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,70.75,51.63
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,71.99,52.71
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,73.23,53.77
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,54.82,38.99
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,36.47,24.16
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,74.84,55.39
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,113.34,86.48
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,102.19,77.67
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,91.17,69.0
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,63.06,46.41
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,34.72,23.25
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,99.21,64.39
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,125.75,75.66
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,77.47,48.93
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,55.46,42.59
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,44.18,32.48
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,35.29,24.14
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.04,9.81
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,9.39,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,8.22,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,16.48,7.73
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,27.26,17.18
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,38.06,26.58
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,50.87,37.57
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,63.8,48.52
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,115.43,92.31
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,168.59,136.58
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,139.5,111.63
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,112.99,88.87
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,113.11,88.57
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,113.57,88.55
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,116.18,90.48
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,118.89,92.5
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,153.36,120.51
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,188.09,148.4
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,186.37,146.77
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,184.8,145.37
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,193.3,151.85
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,201.65,158.2
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,217.69,171.03
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,233.3,183.5
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,241.31,189.98
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,248.81,196.08
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,225.71,177.7
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,203.55,160.08
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,244.09,192.94
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,272.68,215.83
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,187.81,148.02
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,106.64,82.43
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,89.32,68.49
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,72.23,54.58
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,38.88,27.03
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,5.76,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,4.94,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.11,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.28,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.46,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.64,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
