Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,8.5,4.45,14.5,8.5,6.99,0.35
2016,11,9,9,0,0.0,13.0,4.6,15.0,13.0,10.71,3.51
2016,11,9,9,15,0.0,66.5,4.6,15.0,66.5,55.12,41.27
2016,11,9,9,30,0.0,120.0,4.6,15.0,120.0,104.95,82.99
2016,11,9,9,45,0.0,108.0,4.65,15.5,108.0,92.13,71.87
2016,11,9,10,0,0.0,96.0,4.7,16.0,96.0,80.43,61.83
2016,11,9,10,15,0.0,64.5,4.7,16.0,64.5,53.52,39.27
2016,11,9,10,30,0.0,33.0,4.7,16.0,33.0,27.33,17.3
2016,11,9,10,45,0.0,89.5,4.75,16.0,89.5,74.46,56.53
2016,11,9,11,0,0.0,146.0,4.8,16.0,146.0,125.5,98.46
2016,11,9,11,15,0.0,100.0,4.8,16.0,100.0,83.55,63.83
2016,11,9,11,30,0.0,54.0,4.8,16.0,54.0,44.85,31.76
2016,11,9,11,45,0.0,77.0,4.85,16.5,77.0,64.06,47.57
2016,11,9,12,0,0.0,100.0,4.9,17.0,100.0,83.5,63.44
2016,11,9,12,15,0.0,103.0,4.85,17.0,103.0,86.08,65.54
2016,11,9,12,30,0.0,106.0,4.8,17.0,106.0,88.65,67.65
2016,11,9,12,45,0.0,86.0,4.75,17.5,86.0,71.59,53.54
2016,11,9,13,0,0.0,66.0,4.7,18.0,66.0,54.86,39.73
2016,11,9,13,15,0.0,75.0,4.65,18.0,75.0,62.36,45.96
2016,11,9,13,30,0.0,84.0,4.6,18.0,84.0,69.87,52.19
2016,11,9,13,45,0.0,93.5,4.55,18.0,93.5,77.82,58.79
2016,11,9,14,0,0.0,103.0,4.5,18.0,103.0,85.83,65.48
2016,11,9,14,15,0.0,105.0,4.5,18.0,105.0,87.45,66.94
2016,11,9,14,30,0.0,107.0,4.5,18.0,107.0,89.04,68.41
2016,11,9,14,45,0.0,64.5,4.5,18.0,64.5,53.49,39.09
2016,11,9,15,0,0.0,22.0,4.5,18.0,22.0,18.16,9.63
2016,11,9,15,15,0.0,42.0,4.4,17.5,42.0,34.73,23.68
2016,11,9,15,30,0.0,62.0,4.3,17.0,62.0,51.36,37.85
2016,11,9,15,45,0.0,53.5,4.2,17.0,53.5,44.27,31.95
2016,11,9,16,0,0.0,45.0,4.1,17.0,45.0,37.19,26.01
2016,11,9,16,15,0.0,36.5,3.8,16.5,36.5,30.13,20.05
2016,11,9,16,30,0.0,28.0,3.5,16.0,28.0,23.08,14.87
2016,11,9,16,45,0.0,20.5,3.25,16.0,20.5,16.88,9.2
2016,11,9,17,0,0.0,13.0,3.0,16.0,13.0,10.68,3.51
2016,11,9,17,15,0.0,7.0,2.95,16.0,7.0,5.74,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,2.0,18.0,2.75,13.0,18.5,17.17,0.22
2016,11,10,7,30,4.0,36.0,2.8,13.0,37.0,39.95,27.08
2016,11,10,7,45,21.0,57.0,2.85,13.0,62.0,85.5,67.26
2016,11,10,8,0,38.0,78.0,2.9,13.0,87.0,123.31,100.79
2016,11,10,8,15,50.0,99.0,2.9,13.0,113.0,157.05,130.23
2016,11,10,8,30,62.0,120.0,2.9,13.0,139.0,190.94,159.2
2016,11,10,8,45,38.0,131.0,2.95,13.5,143.0,177.67,146.64
2016,11,10,9,0,14.0,142.0,3.0,14.0,147.0,148.29,120.55
2016,11,10,9,15,7.0,95.5,3.0,14.5,98.0,88.32,69.65
2016,11,10,9,30,0.0,49.0,3.0,15.0,49.0,40.56,28.81
2016,11,10,9,45,9.5,124.0,3.0,15.5,129.0,117.16,93.2
2016,11,10,10,0,19.0,199.0,3.0,16.0,209.0,203.29,163.47
2016,11,10,10,15,56.5,234.0,2.95,16.0,266.5,297.84,240.09
2016,11,10,10,30,94.0,269.0,2.9,16.0,324.0,373.07,299.6
2016,11,10,10,45,132.5,284.5,2.85,16.5,366.0,445.21,354.86
2016,11,10,11,0,171.0,300.0,2.8,17.0,408.0,494.83,391.96
2016,11,10,11,15,121.0,300.0,2.8,17.0,377.0,439.39,347.5
2016,11,10,11,30,71.0,300.0,2.8,17.0,346.0,365.77,289.32
2016,11,10,11,45,192.5,303.5,2.85,17.5,432.0,495.28,391.41
2016,11,10,12,0,314.0,307.0,2.9,18.0,518.0,616.98,482.97
2016,11,10,12,15,345.0,299.5,2.9,18.0,531.5,621.4,485.88
2016,11,10,12,30,376.0,292.0,2.9,18.0,545.0,622.92,487.36
2016,11,10,12,45,344.5,296.0,2.95,18.5,525.5,583.03,456.18
2016,11,10,13,0,313.0,300.0,3.0,19.0,506.0,544.12,425.85
2016,11,10,13,15,297.5,294.5,3.05,19.0,487.0,508.73,399.16
2016,11,10,13,30,282.0,289.0,3.1,19.0,468.0,473.94,372.62
2016,11,10,13,45,265.5,280.0,3.2,19.0,443.0,436.03,343.5
2016,11,10,14,0,249.0,271.0,3.3,19.0,418.0,390.87,308.49
2016,11,10,14,15,294.5,247.5,3.25,19.0,412.5,383.2,302.06
2016,11,10,14,30,340.0,224.0,3.2,19.0,407.0,362.3,284.43
2016,11,10,14,45,295.5,213.5,3.15,19.0,364.5,310.88,242.76
2016,11,10,15,0,251.0,203.0,3.1,19.0,322.0,264.33,204.93
2016,11,10,15,15,209.0,186.0,3.0,19.0,279.0,215.68,165.48
2016,11,10,15,30,167.0,169.0,2.9,19.0,236.0,175.93,133.58
2016,11,10,15,45,157.0,149.0,2.8,19.0,205.5,144.57,107.84
2016,11,10,16,0,147.0,129.0,2.7,19.0,175.0,114.78,84.32
2016,11,10,16,15,133.0,107.5,2.35,18.0,143.5,85.49,63.52
2016,11,10,16,30,119.0,86.0,2.0,17.0,112.0,64.43,51.11
2016,11,10,16,45,95.5,64.5,1.7,16.5,82.0,49.17,37.37
2016,11,10,17,0,72.0,43.0,1.4,16.0,52.0,33.53,23.0
2016,11,10,17,15,36.0,21.5,1.3,15.5,26.0,17.41,5.36
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.41,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,11,11,7,45,0.0,1.5,2.3,12.5,1.5,1.23,0.0
2016,11,11,8,0,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,11,11,8,15,0.0,3.0,2.45,13.5,3.0,2.46,0.0
2016,11,11,8,30,0.0,4.0,2.4,14.0,4.0,3.29,0.0
2016,11,11,8,45,0.0,23.0,2.4,14.5,23.0,18.96,10.67
2016,11,11,9,0,0.0,42.0,2.4,15.0,42.0,34.71,24.06
2016,11,11,9,15,0.0,35.5,2.45,15.5,35.5,29.33,19.35
2016,11,11,9,30,0.0,29.0,2.5,16.0,29.0,23.95,14.69
2016,11,11,9,45,0.0,43.5,2.55,17.0,43.5,36.0,24.69
2016,11,11,10,0,0.0,58.0,2.6,18.0,58.0,48.08,34.57
2016,11,11,10,15,0.0,95.0,2.55,18.0,95.0,79.37,60.36
2016,11,11,10,30,0.0,132.0,2.5,18.0,132.0,113.41,88.06
2016,11,11,10,45,4.5,167.5,2.5,18.5,170.5,151.28,118.53
2016,11,11,11,0,9.0,203.0,2.5,19.0,209.0,189.58,148.82
2016,11,11,11,15,5.0,186.0,2.5,19.0,189.5,167.86,131.09
2016,11,11,11,30,1.0,169.0,2.5,19.0,170.0,147.15,114.28
2016,11,11,11,45,25.5,230.5,2.5,19.5,248.0,243.47,191.2
2016,11,11,12,0,50.0,292.0,2.5,20.0,326.0,328.1,256.58
2016,11,11,12,15,470.5,190.5,2.5,20.0,505.5,632.84,495.74
2016,11,11,12,30,891.0,89.0,2.5,20.0,685.0,851.94,652.03
2016,11,11,12,45,890.0,88.0,2.5,20.5,677.5,816.27,624.26
2016,11,11,13,0,889.0,87.0,2.5,21.0,670.0,777.76,596.8
2016,11,11,13,15,884.0,86.0,2.45,21.0,654.0,733.7,566.15
2016,11,11,13,30,879.0,85.0,2.4,21.0,638.0,687.49,532.22
2016,11,11,13,45,871.0,84.0,2.35,21.5,614.5,637.44,493.18
2016,11,11,14,0,863.0,83.0,2.3,22.0,591.0,585.95,452.25
2016,11,11,14,15,851.0,81.0,2.25,22.0,560.0,530.17,407.99
2016,11,11,14,30,839.0,79.0,2.2,22.0,529.0,474.58,362.54
2016,11,11,14,45,803.5,82.5,2.15,22.0,488.5,412.94,311.37
2016,11,11,15,0,768.0,86.0,2.1,22.0,448.0,353.81,261.08
2016,11,11,15,15,548.0,118.5,2.0,21.5,364.5,267.52,194.49
2016,11,11,15,30,328.0,151.0,1.9,21.0,281.0,200.4,145.74
2016,11,11,15,45,485.5,110.0,1.8,21.0,274.5,170.82,113.89
2016,11,11,16,0,643.0,69.0,1.7,21.0,268.0,121.56,68.84
2016,11,11,16,15,587.0,62.5,1.45,20.5,219.5,69.92,40.18
2016,11,11,16,30,531.0,56.0,1.2,20.0,171.0,44.62,33.33
2016,11,11,16,45,444.5,46.0,0.95,19.5,124.5,37.15,26.55
2016,11,11,17,0,358.0,36.0,0.7,19.0,78.0,29.58,19.33
2016,11,11,17,15,179.0,18.0,0.7,18.5,39.0,14.51,2.93
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,15.5,3.35,11.5,34.0,173.3,8.04
2016,11,12,7,30,360.0,31.0,3.4,12.0,68.0,350.56,279.75
2016,11,12,7,45,457.0,40.0,3.45,12.5,115.0,450.36,372.92
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,556.9,462.51
2016,11,12,8,15,612.0,55.0,3.5,13.5,211.0,631.43,522.45
2016,11,12,8,30,670.0,61.0,3.5,14.0,260.0,707.57,580.58
2016,11,12,8,45,707.0,65.5,3.55,14.5,307.5,757.68,616.7
2016,11,12,9,0,744.0,70.0,3.6,15.0,355.0,813.21,655.62
2016,11,12,9,15,770.0,73.5,3.55,15.5,398.5,855.47,683.1
2016,11,12,9,30,796.0,77.0,3.5,16.0,442.0,895.41,708.27
2016,11,12,9,45,812.5,80.0,3.5,16.5,480.0,922.75,724.31
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,946.94,738.07
2016,11,12,10,15,842.0,85.0,3.4,17.5,550.5,963.01,745.41
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,975.51,750.35
2016,11,12,10,45,861.5,89.5,3.2,18.5,607.0,967.35,741.2
2016,11,12,11,0,868.0,92.0,3.1,19.0,631.0,966.79,737.68
2016,11,12,11,15,873.5,92.5,3.0,19.0,648.0,959.18,730.83
2016,11,12,11,30,879.0,93.0,2.9,19.0,665.0,947.91,721.74
2016,11,12,11,45,884.5,92.5,2.85,19.5,674.5,931.84,708.63
2016,11,12,12,0,890.0,92.0,2.8,20.0,684.0,912.17,693.29
2016,11,12,12,15,890.5,92.0,2.75,20.0,684.5,885.13,674.4
2016,11,12,12,30,891.0,92.0,2.7,20.0,685.0,854.88,653.41
2016,11,12,12,45,887.0,92.0,2.65,20.0,677.0,817.91,627.77
2016,11,12,13,0,883.0,92.0,2.6,20.0,669.0,778.32,600.25
2016,11,12,13,15,877.5,91.5,2.6,20.0,652.5,734.67,570.01
2016,11,12,13,30,872.0,91.0,2.6,20.0,636.0,688.9,536.23
2016,11,12,13,45,436.0,118.0,2.6,20.5,390.5,404.91,319.86
2016,11,12,14,0,0.0,145.0,2.6,21.0,145.0,121.68,93.19
2016,11,12,14,15,411.5,116.0,2.55,20.5,335.0,331.95,262.64
2016,11,12,14,30,823.0,87.0,2.5,20.0,525.0,475.31,367.85
2016,11,12,14,45,775.0,93.5,2.5,20.0,482.5,412.11,314.2
2016,11,12,15,0,727.0,100.0,2.5,20.0,440.0,351.04,262.4
2016,11,12,15,15,698.5,96.0,2.4,19.5,397.5,291.85,211.39
2016,11,12,15,30,670.0,92.0,2.3,19.0,355.0,235.39,162.46
2016,11,12,15,45,622.5,87.5,2.2,19.0,307.5,178.35,115.1
2016,11,12,16,0,575.0,83.0,2.1,19.0,260.0,126.96,76.62
2016,11,12,16,15,515.5,74.5,1.85,18.5,212.0,77.72,48.32
2016,11,12,16,30,456.0,66.0,1.6,18.0,164.0,52.66,40.61
2016,11,12,16,45,370.5,53.5,1.35,17.5,119.0,41.05,30.13
2016,11,12,17,0,285.0,41.0,1.1,17.0,74.0,31.69,21.23
2016,11,12,17,15,142.5,20.5,1.1,16.5,37.0,15.95,3.23
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,100.0,18.0,1.9,11.0,28.0,117.52,0.0
2016,11,13,7,30,200.0,36.0,2.0,11.0,56.0,239.19,188.89
2016,11,13,7,45,272.5,51.5,2.15,11.5,96.0,319.68,265.78
2016,11,13,8,0,345.0,67.0,2.3,12.0,136.0,406.12,340.85
2016,11,13,8,15,405.5,76.5,2.15,12.5,179.0,478.13,400.05
2016,11,13,8,30,466.0,86.0,2.0,13.0,222.0,553.17,458.24
2016,11,13,8,45,456.5,105.0,1.85,14.0,258.0,579.92,475.63
2016,11,13,9,0,447.0,124.0,1.7,15.0,294.0,603.73,490.02
2016,11,13,9,15,471.5,136.5,1.5,15.5,334.5,648.77,520.0
2016,11,13,9,30,496.0,149.0,1.3,16.0,375.0,692.56,547.54
2016,11,13,9,45,382.5,188.0,1.15,16.5,371.5,610.61,481.48
2016,11,13,10,0,269.0,227.0,1.0,17.0,368.0,546.96,429.03
2016,11,13,10,15,382.0,216.0,0.85,17.5,429.0,640.65,497.12
2016,11,13,10,30,495.0,205.0,0.7,18.0,490.0,756.72,574.87
2016,11,13,10,45,663.5,157.0,0.55,19.0,557.0,870.42,645.05
2016,11,13,11,0,832.0,109.0,0.4,20.0,624.0,962.71,695.78
2016,11,13,11,15,838.5,110.5,0.5,20.0,641.0,957.23,692.23
2016,11,13,11,30,845.0,112.0,0.6,20.0,658.0,948.05,688.1
2016,11,13,11,45,841.5,116.0,0.7,20.5,666.0,928.78,676.34
2016,11,13,12,0,838.0,120.0,0.8,21.0,674.0,906.19,662.54
2016,11,13,12,15,838.0,120.0,0.85,21.0,674.5,879.16,646.16
2016,11,13,12,30,838.0,120.0,0.9,21.0,675.0,849.03,627.71
2016,11,13,12,45,564.0,209.5,1.0,21.5,581.5,686.12,515.71
2016,11,13,13,0,290.0,299.0,1.1,22.0,488.0,526.56,399.43
2016,11,13,13,15,463.5,238.5,1.1,22.0,531.0,586.05,446.11
2016,11,13,13,30,637.0,178.0,1.1,22.0,574.0,623.93,474.08
2016,11,13,13,45,561.5,194.5,1.15,22.0,534.5,551.57,420.67
2016,11,13,14,0,486.0,211.0,1.2,22.0,495.0,489.88,374.82
2016,11,13,14,15,246.0,193.0,1.2,22.0,337.0,309.55,239.18
2016,11,13,14,30,6.0,175.0,1.2,22.0,179.0,149.31,114.92
2016,11,13,14,45,352.0,143.0,1.3,22.0,307.5,279.49,214.54
2016,11,13,15,0,698.0,111.0,1.4,22.0,436.0,351.37,260.04
2016,11,13,15,15,669.0,106.0,1.4,21.5,393.0,292.72,210.16
2016,11,13,15,30,640.0,101.0,1.4,21.0,350.0,236.95,162.95
2016,11,13,15,45,592.0,95.5,1.4,21.0,303.0,180.74,117.14
2016,11,13,16,0,544.0,90.0,1.4,21.0,256.0,130.34,79.84
2016,11,13,16,15,483.5,80.5,1.25,20.5,208.5,79.41,49.73
2016,11,13,16,30,423.0,71.0,1.1,20.0,161.0,53.7,41.15
2016,11,13,16,45,331.0,57.0,1.0,19.5,115.5,43.46,31.91
2016,11,13,17,0,239.0,43.0,0.9,19.0,70.0,33.05,22.11
2016,11,13,17,15,119.5,21.5,0.95,18.5,35.0,16.68,2.86
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.0,17.5,1.8,12.5,30.5,142.01,0.0
2016,11,14,7,30,276.0,35.0,2.1,13.0,61.0,290.59,226.45
2016,11,14,7,45,379.0,46.5,2.4,13.5,107.0,395.98,325.8
2016,11,14,8,0,482.0,58.0,2.7,14.0,153.0,508.05,420.09
2016,11,14,8,15,544.5,66.0,2.8,14.5,201.5,587.48,484.18
2016,11,14,8,30,607.0,74.0,2.9,15.0,250.0,668.51,546.5
2016,11,14,8,45,653.5,78.5,3.05,16.0,298.0,731.68,591.9
2016,11,14,9,0,700.0,83.0,3.2,17.0,346.0,794.36,635.25
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.0,839.06,664.86
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,881.71,692.42
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.0,907.41,706.2
2016,11,14,10,0,804.0,96.0,3.4,20.0,512.0,937.05,722.66
2016,11,14,10,15,818.0,98.0,3.4,20.5,544.5,954.05,731.23
2016,11,14,10,30,832.0,100.0,3.4,21.0,577.0,967.52,737.54
2016,11,14,10,45,844.0,101.0,3.4,21.5,602.5,974.16,739.32
2016,11,14,11,0,856.0,102.0,3.4,22.0,628.0,977.04,738.75
2016,11,14,11,15,862.0,102.5,3.35,22.0,645.0,969.71,732.55
2016,11,14,11,30,868.0,103.0,3.3,22.0,662.0,958.67,724.09
2016,11,14,11,45,885.5,97.0,3.25,22.5,673.5,936.87,707.16
2016,11,14,12,0,903.0,91.0,3.2,23.0,685.0,921.73,695.04
2016,11,14,12,15,903.0,91.0,3.15,23.0,685.5,894.06,675.81
2016,11,14,12,30,903.0,91.0,3.1,23.0,686.0,863.15,654.52
2016,11,14,12,45,900.5,90.5,3.05,23.5,678.0,826.6,628.13
2016,11,14,13,0,898.0,90.0,3.0,24.0,670.0,787.27,599.88
2016,11,14,13,15,892.5,89.0,2.9,24.0,653.5,742.68,568.75
2016,11,14,13,30,887.0,88.0,2.8,24.0,637.0,695.94,534.34
2016,11,14,13,45,879.0,86.5,2.75,24.5,613.0,645.2,495.05
2016,11,14,14,0,871.0,85.0,2.7,25.0,589.0,593.01,453.89
2016,11,14,14,15,858.5,83.0,2.65,24.5,558.0,538.47,411.62
2016,11,14,14,30,846.0,81.0,2.6,24.0,527.0,480.91,365.69
2016,11,14,14,45,828.0,78.5,2.55,24.0,489.0,420.43,315.44
2016,11,14,15,0,810.0,76.0,2.5,24.0,451.0,360.69,264.44
2016,11,14,15,15,785.5,73.0,2.3,24.0,408.0,299.62,211.47
2016,11,14,15,30,761.0,70.0,2.1,24.0,365.0,240.63,160.19
2016,11,14,15,45,728.0,65.5,1.95,24.0,318.0,181.24,110.69
2016,11,14,16,0,695.0,61.0,1.8,24.0,271.0,125.57,68.92
2016,11,14,16,15,640.5,55.0,1.6,23.0,221.5,68.22,36.25
2016,11,14,16,30,586.0,49.0,1.4,22.0,172.0,39.4,28.49
2016,11,14,16,45,500.0,40.5,1.2,21.0,125.0,32.92,22.67
2016,11,14,17,0,414.0,32.0,1.0,20.0,78.0,26.4,16.4
2016,11,14,17,15,207.0,16.0,1.05,19.5,39.0,12.93,0.33
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,7,15,226.5,12.5,2.2,12.0,34.0,192.94,0.0
2016,11,15,7,30,453.0,25.0,2.5,13.0,68.0,400.95,308.24
2016,11,15,7,45,550.5,32.0,2.85,14.0,116.5,502.93,408.99
2016,11,15,8,0,648.0,39.0,3.2,15.0,165.0,610.78,498.8
2016,11,15,8,15,703.5,43.5,3.1,15.5,215.5,684.6,557.04
2016,11,15,8,30,759.0,48.0,3.0,16.0,266.0,759.44,612.5
2016,11,15,8,45,794.5,51.5,2.9,17.0,315.0,815.18,649.75
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,859.7,677.08
2016,11,15,9,15,854.0,57.5,2.55,18.5,408.5,899.89,700.25
2016,11,15,9,30,878.0,60.0,2.3,19.0,453.0,937.67,720.59
2016,11,15,9,45,895.0,61.5,2.05,20.0,492.5,964.44,731.1
2016,11,15,10,0,912.0,63.0,1.8,21.0,532.0,987.98,738.8
2016,11,15,10,15,923.5,64.5,1.7,22.0,565.0,1002.6,742.27
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,1013.49,743.37
2016,11,15,10,45,943.0,67.0,1.55,24.0,623.5,1016.4,740.22
2016,11,15,11,0,951.0,68.0,1.5,25.0,649.0,1015.37,734.83
2016,11,15,11,15,956.0,68.5,1.45,25.0,666.5,1006.82,727.8
2016,11,15,11,30,961.0,69.0,1.4,25.0,684.0,994.33,718.56
2016,11,15,11,45,960.0,71.0,1.4,25.5,692.5,974.2,704.1
2016,11,15,12,0,959.0,73.0,1.4,26.0,701.0,950.39,687.55
2016,11,15,12,15,959.0,73.0,1.3,26.0,702.0,921.54,667.81
2016,11,15,12,30,959.0,73.0,1.2,26.0,703.0,889.27,646.0
2016,11,15,12,45,956.5,73.0,1.2,26.5,694.5,851.69,621.0
2016,11,15,13,0,954.0,73.0,1.2,27.0,686.0,811.15,594.06
2016,11,15,13,15,949.0,72.5,1.15,27.0,670.0,765.49,564.14
2016,11,15,13,30,944.0,72.0,1.1,27.0,654.0,717.46,531.5
2016,11,15,13,45,935.5,71.0,1.05,27.0,629.5,664.57,493.47
2016,11,15,14,0,927.0,70.0,1.0,27.0,605.0,610.13,453.34
2016,11,15,14,15,915.5,68.5,0.9,27.0,573.0,552.31,409.23
2016,11,15,14,30,904.0,67.0,0.8,27.0,541.0,493.77,363.3
2016,11,15,14,45,887.5,65.5,0.75,27.0,502.5,432.73,314.46
2016,11,15,15,0,871.0,64.0,0.7,27.0,464.0,372.06,264.41
2016,11,15,15,15,847.5,61.5,0.6,26.5,420.0,309.06,211.9
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,245.76,158.76
2016,11,15,15,45,790.0,55.5,0.45,26.0,327.5,183.45,107.97
2016,11,15,16,0,756.0,52.0,0.4,26.0,279.0,124.87,64.83
2016,11,15,16,15,703.5,47.5,0.4,25.5,228.5,68.6,34.3
2016,11,15,16,30,651.0,43.0,0.4,25.0,178.0,38.04,26.94
2016,11,15,16,45,561.5,36.0,0.4,24.5,129.5,32.08,21.6
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,26.16,15.84
2016,11,15,17,15,236.0,14.5,0.5,23.0,40.5,12.75,0.0
2016,11,15,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,13.0,1.6,13.0,32.0,156.11,0.0
2016,11,16,7,30,422.0,26.0,1.7,14.0,64.0,377.91,285.24
2016,11,16,7,45,521.0,34.0,1.85,15.0,112.0,481.54,387.67
2016,11,16,8,0,620.0,42.0,2.0,16.0,160.0,590.99,477.05
2016,11,16,8,15,678.0,47.5,2.1,16.5,210.5,667.67,537.33
2016,11,16,8,30,736.0,53.0,2.2,17.0,261.0,745.43,595.19
2016,11,16,8,45,772.0,56.5,2.3,18.0,309.5,801.15,633.22
2016,11,16,9,0,808.0,60.0,2.4,19.0,358.0,855.63,668.83
2016,11,16,9,15,833.0,63.0,2.4,19.5,403.0,897.36,694.72
2016,11,16,9,30,858.0,66.0,2.4,20.0,448.0,926.02,711.03
2016,11,16,9,45,875.0,68.5,2.45,21.0,487.5,953.78,725.64
2016,11,16,10,0,892.0,71.0,2.5,22.0,527.0,978.35,737.9
2016,11,16,10,15,904.0,72.5,2.8,22.5,560.0,993.23,747.43
2016,11,16,10,30,916.0,74.0,3.1,23.0,593.0,1004.46,754.54
2016,11,16,10,45,923.5,75.5,3.4,24.0,618.0,1007.48,754.66
2016,11,16,11,0,931.0,77.0,3.7,25.0,643.0,1006.62,752.23
2016,11,16,11,15,936.5,78.0,3.75,25.0,661.0,999.31,746.8
2016,11,16,11,30,942.0,79.0,3.8,25.0,679.0,988.09,738.98
2016,11,16,11,45,947.0,78.5,3.9,25.5,688.5,970.73,726.08
2016,11,16,12,0,952.0,78.0,4.0,26.0,698.0,949.57,710.79
2016,11,16,12,15,952.5,78.0,4.05,26.0,698.5,921.35,691.9
2016,11,16,12,30,953.0,78.0,4.1,26.0,699.0,889.68,670.71
2016,11,16,12,45,950.5,77.5,4.15,26.0,691.5,851.76,645.15
2016,11,16,13,0,948.0,77.0,4.2,26.0,684.0,810.91,617.42
2016,11,16,13,15,943.0,76.5,4.2,26.0,667.5,765.52,586.1
2016,11,16,13,30,938.0,76.0,4.2,26.0,651.0,717.78,551.75
2016,11,16,13,45,929.5,75.0,4.2,26.0,626.5,665.21,511.91
2016,11,16,14,0,921.0,74.0,4.2,26.0,602.0,611.09,469.91
2016,11,16,14,15,909.5,72.5,4.15,26.0,570.5,553.6,424.11
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,495.4,376.45
2016,11,16,14,45,880.5,69.0,4.05,26.0,500.5,433.8,324.87
2016,11,16,15,0,863.0,67.0,4.0,26.0,462.0,372.72,272.35
2016,11,16,15,15,839.5,64.5,3.7,25.5,418.0,308.78,217.11
2016,11,16,15,30,816.0,62.0,3.4,25.0,374.0,247.48,163.79
2016,11,16,15,45,781.0,58.5,3.15,24.5,325.5,185.48,112.02
2016,11,16,16,0,746.0,55.0,2.9,24.0,277.0,127.34,68.22
2016,11,16,16,15,692.5,50.0,2.6,23.0,226.5,71.2,36.8
2016,11,16,16,30,639.0,45.0,2.3,22.0,176.0,39.76,28.77
2016,11,16,16,45,548.5,37.5,2.05,21.0,127.5,33.43,23.05
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,27.11,16.86
2016,11,16,17,15,229.0,15.0,1.8,19.0,39.5,12.15,0.0
2016,11,16,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.3,13.5,30.5,141.63,0.0
2016,11,17,7,30,378.0,28.0,2.6,14.0,61.0,358.95,268.41
2016,11,17,7,45,484.5,36.5,2.95,14.5,108.0,464.97,377.78
2016,11,17,8,0,591.0,45.0,3.3,15.0,155.0,578.63,473.75
2016,11,17,8,15,651.5,50.5,3.7,15.5,205.5,648.16,531.2
2016,11,17,8,30,712.0,56.0,4.1,16.0,256.0,727.46,593.32
2016,11,17,8,45,371.0,99.0,4.5,17.0,205.0,493.65,409.8
2016,11,17,9,0,30.0,142.0,4.9,18.0,154.0,183.19,148.22
2016,11,17,9,15,33.0,159.0,5.05,18.5,173.0,202.89,164.26
2016,11,17,9,30,36.0,176.0,5.2,19.0,192.0,222.62,179.65
2016,11,17,9,45,55.0,199.0,5.4,20.0,226.0,265.73,213.92
2016,11,17,10,0,74.0,222.0,5.6,21.0,260.0,308.73,247.41
2016,11,17,10,15,490.5,149.0,5.6,21.0,423.0,687.99,552.3
2016,11,17,10,30,907.0,76.0,5.6,21.0,586.0,997.4,776.15
2016,11,17,10,45,916.0,77.0,5.7,21.5,611.5,1001.29,774.91
2016,11,17,11,0,925.0,78.0,5.8,22.0,637.0,1001.35,772.98
2016,11,17,11,15,616.0,182.5,5.8,22.5,559.5,829.5,647.74
2016,11,17,11,30,307.0,287.0,5.8,23.0,482.0,614.55,480.75
2016,11,17,11,45,341.5,283.5,5.8,23.5,503.0,630.78,493.03
2016,11,17,12,0,376.0,280.0,5.8,24.0,524.0,644.31,502.39
2016,11,17,12,15,652.0,181.5,5.75,24.0,604.5,787.97,613.55
2016,11,17,12,30,928.0,83.0,5.7,24.0,685.0,874.29,675.27
2016,11,17,12,45,924.5,82.0,5.7,24.0,676.5,835.9,647.52
2016,11,17,13,0,921.0,81.0,5.7,24.0,668.0,794.77,618.32
2016,11,17,13,15,914.0,80.5,5.6,24.0,651.0,749.09,585.26
2016,11,17,13,30,907.0,80.0,5.5,24.0,634.0,701.34,549.21
2016,11,17,13,45,896.5,79.0,5.45,24.5,609.0,649.01,507.3
2016,11,17,14,0,886.0,78.0,5.4,25.0,584.0,595.42,463.7
2016,11,17,14,15,872.5,76.5,5.25,25.0,552.0,538.74,417.49
2016,11,17,14,30,859.0,75.0,5.1,25.0,520.0,481.64,369.82
2016,11,17,14,45,835.5,74.0,5.0,25.0,481.0,420.83,318.29
2016,11,17,15,0,812.0,73.0,4.9,25.0,442.0,360.48,266.03
2016,11,17,15,15,785.5,70.0,4.7,24.5,398.5,298.95,212.58
2016,11,17,15,30,759.0,67.0,4.5,24.0,355.0,239.73,160.9
2016,11,17,15,45,713.0,64.0,4.3,24.0,307.0,179.78,110.81
2016,11,17,16,0,667.0,61.0,4.1,24.0,259.0,122.07,67.16
2016,11,17,16,15,608.5,55.5,3.75,23.0,210.5,69.79,37.3
2016,11,17,16,30,550.0,50.0,3.4,22.0,162.0,40.12,29.06
2016,11,17,16,45,442.5,42.0,3.1,21.5,115.5,34.05,23.49
2016,11,17,17,0,335.0,34.0,2.8,21.0,69.0,28.06,17.48
2016,11,17,17,15,167.5,17.0,3.0,20.5,34.5,13.81,0.0
2016,11,17,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.5,1.95,18.0,21.5,48.5,0.0
2016,11,18,7,30,98.0,35.0,2.0,18.0,43.0,150.63,106.73
2016,11,18,7,45,212.0,51.0,2.15,18.5,85.0,273.68,219.73
2016,11,18,8,0,326.0,67.0,2.3,19.0,127.0,390.8,318.58
2016,11,18,8,15,395.5,78.0,2.35,19.0,172.5,471.13,385.02
2016,11,18,8,30,465.0,89.0,2.4,19.0,218.0,555.14,451.05
2016,11,18,8,45,528.5,93.5,2.45,19.0,265.5,633.93,510.57
2016,11,18,9,0,592.0,98.0,2.5,19.0,313.0,710.21,566.2
2016,11,18,9,15,626.5,103.5,2.85,19.0,356.0,760.1,602.81
2016,11,18,9,30,661.0,109.0,3.2,19.0,399.0,808.32,637.84
2016,11,18,9,45,366.5,164.5,3.55,19.0,327.5,587.12,470.88
2016,11,18,10,0,72.0,220.0,3.9,19.0,256.0,304.7,244.05
2016,11,18,10,15,36.0,167.5,4.25,19.0,185.5,200.96,160.55
2016,11,18,10,30,0.0,115.0,4.6,19.0,115.0,97.78,75.12
2016,11,18,10,45,27.5,188.5,4.95,19.0,205.5,211.51,168.49
2016,11,18,11,0,55.0,262.0,5.3,19.0,296.0,319.77,255.12
2016,11,18,11,15,79.5,279.5,5.4,19.0,329.0,359.02,286.3
2016,11,18,11,30,104.0,297.0,5.5,19.0,362.0,397.01,316.39
2016,11,18,11,45,65.0,274.5,5.65,19.0,315.5,329.7,262.25
2016,11,18,12,0,26.0,252.0,5.8,19.0,269.0,248.8,196.97
2016,11,18,12,15,167.5,273.0,5.8,19.0,381.5,424.08,339.42
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,571.12,454.98
2016,11,18,12,45,601.0,193.5,5.85,19.0,576.5,705.71,562.89
2016,11,18,13,0,893.0,93.0,5.9,19.0,659.0,786.47,625.97
2016,11,18,13,15,622.5,177.5,5.95,19.0,567.5,647.67,517.51
2016,11,18,13,30,352.0,262.0,6.0,19.0,476.0,497.68,397.65
2016,11,18,13,45,614.5,173.5,6.05,19.0,530.0,571.48,457.83
2016,11,18,14,0,877.0,85.0,6.1,19.0,584.0,597.68,478.32
2016,11,18,14,15,865.5,83.5,6.1,19.0,553.0,544.34,433.36
2016,11,18,14,30,854.0,82.0,6.1,19.0,522.0,487.68,384.9
2016,11,18,14,45,826.5,82.5,6.2,19.0,483.0,426.04,331.48
2016,11,18,15,0,799.0,83.0,6.3,19.0,444.0,366.07,278.27
2016,11,18,15,15,773.5,79.5,6.3,18.5,401.0,305.03,223.83
2016,11,18,15,30,748.0,76.0,6.3,18.0,358.0,246.2,171.1
2016,11,18,15,45,717.5,70.0,6.3,17.5,312.0,184.03,117.37
2016,11,18,16,0,687.0,64.0,6.3,17.0,266.0,127.67,72.97
2016,11,18,16,15,629.5,57.5,6.15,16.5,216.5,73.29,40.43
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,41.11,30.69
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,33.87,23.94
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,26.53,16.62
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,13.01,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
