Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,84.72,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,216.6,24.13
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,358.84,286.98
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,490.86,407.1
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,577.77,481.04
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,667.56,552.93
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,724.89,595.4
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,789.66,641.21
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,836.69,672.48
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,881.62,701.25
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,914.07,720.26
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,943.51,736.84
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,962.89,746.96
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,978.75,754.68
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,974.94,748.85
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,978.35,748.38
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,973.73,741.52
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,965.35,732.33
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,950.83,719.51
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,932.59,704.42
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,906.65,686.0
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,877.36,665.44
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,842.75,641.3
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,805.11,615.07
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,761.36,584.8
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,715.35,551.67
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,664.97,512.85
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,612.99,472.01
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,556.2,428.3
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,498.86,382.64
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,439.97,333.54
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,380.21,282.35
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,317.56,228.2
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,257.02,175.29
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,195.73,123.27
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,138.59,78.12
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,83.6,43.23
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,39.83,29.11
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,30.3,20.51
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,24.07,13.97
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,11.82,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,108.19,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,256.75,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,402.12,325.04
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,539.46,454.72
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,626.43,531.66
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,715.6,606.25
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,781.51,658.05
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,846.9,707.14
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,883.01,731.69
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,926.55,761.06
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,959.26,781.47
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,989.02,799.3
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,1007.94,808.11
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,1023.16,814.14
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,1030.27,814.78
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,1033.39,812.74
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,1027.2,804.31
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,1016.97,793.32
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,1000.22,778.66
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,979.54,761.51
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,951.94,741.46
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,920.71,719.0
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,883.79,691.26
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,843.66,661.35
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,797.97,628.9
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,749.7,594.12
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,696.64,552.87
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,641.75,509.21
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,583.44,461.7
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,524.16,412.02
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,461.33,358.11
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,398.94,303.05
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,334.46,245.56
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,271.56,188.8
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,207.08,132.2
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,146.08,82.38
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,84.65,41.69
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,35.03,25.61
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,29.32,20.23
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,23.69,14.09
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,11.54,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,92.62,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,230.53,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,371.3,296.24
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,498.41,415.76
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,584.8,489.64
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,666.47,555.47
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,729.86,603.03
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,792.56,647.66
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,839.94,680.37
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,885.24,710.66
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,917.05,730.95
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,945.85,748.84
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,964.94,759.88
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,980.51,768.55
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,976.15,762.31
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,978.95,761.39
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,974.04,756.63
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,965.39,749.52
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,949.82,736.41
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,930.61,721.02
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,905.08,703.07
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,876.23,682.87
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,840.64,656.66
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,802.22,628.48
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,758.97,597.89
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,713.48,564.33
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,582.95,462.62
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,446.59,355.43
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,493.86,391.92
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,500.11,393.17
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,440.52,342.06
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,381.45,290.28
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,319.15,235.32
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,258.97,181.61
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,198.49,128.77
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,142.14,82.93
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,87.04,46.63
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,37.34,27.54
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,30.7,21.33
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,24.06,14.3
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,11.82,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,6.83,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,14.55,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,97.31,73.12
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,158.59,131.47
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,209.42,177.28
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,260.8,222.35
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,304.05,259.36
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,366.81,311.04
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,233.87,197.26
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,92.66,73.77
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,278.64,233.17
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,439.4,364.5
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,294.08,242.84
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,123.02,97.75
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,66.03,50.08
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,15.71,7.63
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,13.64,5.87
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,11.58,4.12
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,50.21,36.58
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,89.77,69.47
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,142.05,112.77
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,195.5,156.47
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,110.28,86.53
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,32.32,21.54
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,66.91,50.55
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,102.53,80.23
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,59.78,44.67
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,18.19,9.74
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,89.57,69.93
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,162.1,130.24
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,143.22,114.72
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,125.26,100.06
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,111.81,89.23
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,98.78,78.66
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,84.67,66.82
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,70.76,55.0
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,56.32,42.65
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,42.18,31.95
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,29.95,20.63
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,17.33,8.64
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,8.65,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.71,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,4.92,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,8.21,1.36
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,12.74,5.44
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,17.29,9.52
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,21.01,12.84
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,24.74,16.12
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,33.87,24.1
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,43.03,32.03
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,27.26,18.19
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,11.55,4.43
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,61.82,48.04
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,118.1,96.16
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,101.35,81.65
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,85.69,68.17
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,85.1,67.58
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,84.56,67.05
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,118.57,95.79
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,153.34,124.86
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,79.14,62.09
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,11.58,4.31
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,58.98,44.95
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,108.06,86.67
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,88.65,70.24
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,69.82,54.29
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,55.6,42.21
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,41.43,30.11
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,53.49,40.57
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,65.59,51.06
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,44.3,32.81
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,23.12,14.51
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,21.04,12.75
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,18.96,10.97
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,16.06,8.45
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,13.16,5.91
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,10.69,3.71
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,8.21,1.8
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,5.74,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.64,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,6.98,0.0
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,11.51,4.17
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,17.7,9.75
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,23.91,15.31
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,29.71,20.43
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,35.53,25.47
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,23.09,14.57
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,10.71,3.71
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,27.67,18.43
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,44.71,33.04
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,66.0,51.24
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,89.03,70.76
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,61.01,46.74
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,34.78,24.25
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,23.17,14.26
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,11.58,4.29
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,66.91,51.55
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,126.19,101.54
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,138.78,112.05
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,151.28,122.54
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,151.23,122.54
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,151.2,122.6
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,116.65,93.64
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,83.43,65.63
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,46.43,34.13
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,9.91,2.85
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,22.32,13.54
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,34.75,24.27
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,133.29,107.99
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,217.24,176.88
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,188.8,152.36
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,161.26,128.58
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,132.71,103.89
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,105.67,80.93
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,79.22,59.66
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,54.98,43.99
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,40.08,30.0
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,25.65,15.81
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,13.18,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.46,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.1,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,6.57,0.08
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,9.04,2.31
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,11.51,4.51
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,13.99,6.69
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,48.85,37.24
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,88.8,71.77
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,68.59,54.11
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,52.21,39.84
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,39.73,28.96
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,27.29,18.11
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,84.11,66.87
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,148.17,120.53
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,134.4,108.69
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,121.39,97.69
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,133.2,107.34
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,144.97,116.86
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,153.28,123.75
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,161.46,130.56
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,95.62,75.68
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,34.81,24.19
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,107.81,86.35
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,184.33,150.22
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,159.9,129.57
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,136.59,110.07
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,120.91,97.19
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,105.54,84.48
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,89.18,70.83
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,73.09,57.31
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,190.48,147.96
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,255.44,186.35
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,197.42,134.16
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,142.87,88.08
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,90.27,51.2
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,45.19,35.05
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,33.49,24.09
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,24.84,15.11
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,12.23,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,159.86,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,349.28,263.71
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,485.58,407.37
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,577.2,490.05
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,671.22,570.14
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,737.69,625.06
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,803.73,677.49
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,851.5,713.23
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,897.26,746.48
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,918.66,760.44
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,947.24,779.79
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,729.28,609.33
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,454.83,380.73
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,395.13,329.23
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,315.75,261.07
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,244.51,200.81
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,163.89,132.4
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,163.39,131.69
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,163.01,131.04
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,141.14,112.81
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,120.16,95.34
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,134.39,107.23
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,148.55,119.02
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,137.36,109.77
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,126.49,100.82
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,96.83,76.19
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,68.12,52.18
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,72.72,56.18
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,77.38,60.24
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,73.14,56.78
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,68.91,53.33
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,62.22,47.85
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,55.53,42.32
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,123.06,87.24
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,148.25,94.02
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,96.11,57.14
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,51.87,41.02
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,38.96,28.96
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,27.92,17.77
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,14.04,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,109.79,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,283.3,209.78
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,417.12,349.51
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,508.34,429.48
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,603.12,507.22
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,669.29,557.53
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,735.6,605.14
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,785.46,639.27
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,833.8,671.04
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,861.09,686.71
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,892.52,705.12
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,913.91,715.32
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,932.0,723.13
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,691.93,549.25
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,413.72,331.97
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,418.49,336.46
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,422.77,338.37
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,418.38,333.6
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,413.7,328.77
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,315.47,251.88
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,224.9,179.52
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,221.17,176.72
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,217.49,173.57
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,259.5,207.61
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,286.35,229.05
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,291.48,232.94
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,303.45,242.01
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,211.84,168.88
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,132.91,105.16
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,122.27,96.89
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,111.81,88.5
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,211.34,161.76
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,256.47,182.66
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,198.85,132.77
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,145.79,89.71
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,94.21,54.32
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,50.35,33.79
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,36.33,26.35
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,27.35,17.11
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,13.5,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,18.21,7.85
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,34.8,24.41
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,55.85,43.65
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,75.73,61.78
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,99.02,82.91
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,122.46,103.87
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,125.61,106.28
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,129.13,108.92
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,143.92,121.76
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,158.85,134.62
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,170.73,144.69
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,182.69,154.77
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,183.14,154.5
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,183.88,154.52
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,261.78,221.99
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,322.18,273.71
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,235.83,199.12
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,144.25,119.43
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,210.14,177.1
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,292.68,248.22
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,291.72,247.36
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,290.44,246.35
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,250.71,212.16
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,203.08,171.14
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,246.62,209.29
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,275.91,234.69
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,281.47,239.43
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,274.82,233.38
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,204.27,172.51
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,145.09,121.77
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,129.55,108.36
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,114.54,95.34
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,97.85,80.84
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,81.88,66.92
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,65.63,52.66
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,50.11,38.79
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,35.76,26.96
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,21.37,12.75
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,10.72,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,132.21,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,316.43,227.96
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,467.86,399.54
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,550.16,476.66
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,646.86,560.38
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,716.08,619.27
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,785.06,675.71
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,834.46,711.34
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,881.92,744.05
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,625.53,537.95
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,299.51,257.12
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,314.44,269.49
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,329.16,280.46
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,338.44,286.75
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,347.49,292.81
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,373.07,313.58
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,417.04,348.64
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,415.97,346.18
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,414.47,343.66
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,459.05,380.21
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,499.74,412.52
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,483.95,398.22
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,467.56,383.91
