Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,430.54,353.81
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,395.16,325.03
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,374.95,308.18
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,354.15,290.59
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,287.63,236.24
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,221.34,181.93
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,171.42,140.87
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,123.18,100.83
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,110.54,90.6
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,98.21,80.4
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,150.27,110.53
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,154.96,97.29
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,96.75,54.35
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,48.35,30.74
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,32.77,24.07
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,25.77,16.5
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,12.65,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,69.28,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,238.29,162.26
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,377.46,315.68
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,473.38,401.25
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,572.88,484.82
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,643.81,541.23
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,715.09,595.37
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,767.63,633.71
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,818.74,669.96
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,855.34,695.27
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,889.42,718.49
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,646.94,534.83
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,347.17,289.82
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,341.8,285.39
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,336.41,279.54
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,350.55,290.36
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,364.22,300.68
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,350.39,288.39
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,337.03,276.66
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,265.2,217.53
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,185.08,150.8
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,178.95,145.9
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,173.03,141.02
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,136.14,110.24
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,100.88,80.62
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,89.92,71.33
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,79.12,62.16
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,78.69,61.91
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,78.25,61.67
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,258.92,211.57
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,380.92,301.8
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,321.03,247.48
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,263.6,195.26
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,205.33,142.73
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,150.91,95.93
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,97.87,57.07
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,52.47,33.87
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,35.52,26.19
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,27.38,17.65
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.48,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,83.55,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,259.61,167.74
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,408.97,338.25
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,501.81,422.75
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,598.85,505.56
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,666.43,561.59
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,734.44,615.72
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,413.27,353.59
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,31.39,21.41
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,89.97,71.73
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,158.32,129.15
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,170.09,138.43
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,181.97,147.77
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,290.35,238.11
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,400.48,327.1
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,457.21,373.18
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,511.93,417.19
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,663.67,538.38
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,778.29,627.82
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,628.68,507.97
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,463.82,374.82
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,478.52,386.98
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,504.47,406.89
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,595.7,481.7
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,660.72,533.89
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,550.87,444.43
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,449.34,361.54
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,402.05,323.6
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,357.21,286.95
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,289.58,231.51
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,226.35,180.07
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,197.24,155.72
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,169.22,132.03
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,140.17,107.13
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,112.1,83.41
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,84.32,61.37
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,58.74,42.72
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,41.57,30.66
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,26.85,16.65
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,13.83,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,95.0,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,270.35,169.23
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,421.62,351.86
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,514.01,436.75
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,610.77,519.24
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,671.76,568.15
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,741.19,620.98
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,791.2,657.15
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,839.47,690.67
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,874.61,713.32
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,907.02,733.45
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,928.38,744.79
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,946.42,753.63
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,944.38,748.49
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,949.48,748.79
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,946.55,742.61
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,940.0,734.09
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,927.97,721.91
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,912.33,707.42
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,889.08,687.84
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,862.53,666.21
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,828.85,639.78
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,792.36,611.58
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,751.42,582.01
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,708.21,550.3
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,660.15,513.14
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,610.55,474.17
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,556.96,432.84
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,504.42,390.91
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,445.61,342.91
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,387.67,294.08
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,327.19,242.03
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,268.7,190.67
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,209.8,139.63
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,154.98,94.12
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,97.93,53.02
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,50.21,28.88
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,31.4,21.96
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,24.8,15.12
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,12.17,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,192.18,110.08
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,366.97,299.51
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,463.45,385.35
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,564.02,468.65
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,640.78,529.16
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,718.3,587.16
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,770.42,624.14
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,821.21,658.94
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,854.03,678.83
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,891.23,701.46
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,914.65,714.83
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,934.79,725.93
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,946.55,731.65
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,954.7,735.05
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,952.64,732.99
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,946.9,728.65
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,929.56,716.84
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,918.42,709.53
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,894.5,693.3
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,867.28,674.83
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,834.67,651.23
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,799.12,625.52
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,758.23,596.76
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,714.99,565.76
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,666.59,528.52
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,616.54,489.1
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,562.62,446.36
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,507.97,401.67
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,450.28,352.48
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,391.74,301.36
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,331.02,247.83
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,272.19,195.08
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,212.51,142.35
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,156.48,94.94
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,101.13,54.61
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,52.58,29.76
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,29.81,20.59
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,23.98,14.52
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,11.74,0.0
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,196.73,107.82
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,380.94,316.5
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,477.66,404.57
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,579.03,489.67
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,648.58,544.89
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,718.61,597.23
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,488.67,413.32
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,193.82,161.82
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,210.63,175.79
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,227.38,188.5
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,241.19,198.99
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,254.99,209.34
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,255.87,208.57
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,256.96,208.06
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,262.31,211.59
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,267.66,215.12
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,282.91,226.78
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,297.65,237.91
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,294.84,235.36
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,292.08,232.97
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,278.67,221.9
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,265.75,211.3
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,339.64,270.84
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,392.5,312.28
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,377.66,299.97
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,361.47,286.85
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,364.01,288.79
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,351.65,278.43
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,384.05,300.89
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,387.82,297.18
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,327.76,245.35
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,270.12,194.94
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,211.4,143.95
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,157.05,98.53
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,104.18,60.1
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,58.69,35.67
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,36.72,26.68
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,28.17,18.12
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,13.85,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,5.74,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,11.51,4.13
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,18.54,10.6
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,25.57,17.01
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,33.04,23.73
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,40.53,30.35
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,40.94,30.7
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,41.36,31.01
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,45.94,34.91
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,50.54,38.76
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,57.22,44.41
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,63.91,50.01
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,77.33,61.35
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,91.43,73.16
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,98.59,79.13
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,105.74,85.09
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,104.09,83.44
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,102.52,81.9
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,105.52,84.24
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,108.53,86.58
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,118.31,94.6
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,128.07,102.58
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,123.31,98.65
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,118.64,94.84
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,135.68,109.23
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,152.45,123.31
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,137.06,110.61
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,122.19,98.38
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,160.14,129.99
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,188.47,152.53
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,165.57,133.51
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,143.89,115.53
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,166.76,125.1
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,157.9,105.9
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,107.85,68.46
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,65.34,43.46
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,42.36,32.24
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,31.54,21.43
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,15.92,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,180.99,80.6
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,350.5,286.89
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,448.39,377.01
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,550.94,464.57
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,627.57,527.68
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,705.06,588.77
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,757.53,627.67
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,808.74,664.31
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,842.06,685.18
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,880.05,709.0
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,603.07,495.51
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,260.27,211.61
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,249.09,202.06
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,219.51,177.01
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,205.59,164.89
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,192.43,153.44
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,179.62,142.53
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,167.44,132.2
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,150.48,118.31
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,134.22,105.0
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,151.62,119.06
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,168.81,132.83
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,184.88,146.05
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,200.27,158.68
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,182.0,143.68
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,164.51,129.38
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,162.19,127.7
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,159.56,125.75
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,144.76,113.87
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,130.51,102.43
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,116.97,91.71
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,103.9,81.31
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,155.76,111.76
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,159.71,99.34
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,105.72,59.29
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,58.67,33.4
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,34.61,24.45
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,27.27,17.13
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,13.38,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,189.86,72.06
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,374.13,296.63
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,469.38,382.77
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,569.63,465.78
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,636.73,519.38
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,704.38,570.92
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,756.91,609.61
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,801.84,641.7
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,839.1,667.83
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,873.78,691.72
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,897.98,707.88
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,918.99,721.77
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,932.99,729.26
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,943.42,734.34
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,943.53,731.18
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,939.95,725.67
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,927.62,714.6
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,911.76,701.32
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,889.75,684.62
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,864.42,665.77
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,828.25,639.81
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,797.09,617.63
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,757.96,589.49
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,716.43,559.17
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,670.69,522.99
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,622.9,484.69
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,572.76,445.25
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,518.34,401.52
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,460.48,353.31
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,402.69,303.88
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,342.04,251.45
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,283.21,199.78
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,222.57,147.32
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,165.5,99.74
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,109.27,58.83
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,59.83,32.25
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,31.04,21.2
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,24.8,15.0
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,12.12,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,13.21,0.0
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,30.8,20.93
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,53.67,42.54
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,75.19,62.67
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,99.3,85.24
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,123.46,107.6
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,143.5,125.62
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,180.43,158.42
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,197.96,173.74
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,215.52,188.95
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,229.92,200.89
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,244.3,212.72
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,306.12,267.19
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,367.14,319.98
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,455.66,396.4
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,541.78,469.12
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,516.38,447.15
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,509.96,441.08
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,575.0,497.17
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,616.5,533.17
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,618.74,534.36
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,602.81,520.91
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,565.37,488.7
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,516.2,446.76
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,519.93,449.95
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,505.63,437.42
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,442.28,381.63
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,376.29,323.49
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,413.06,351.59
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,411.6,342.88
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,349.85,283.41
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,289.99,225.18
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,228.82,166.6
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,171.06,113.43
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,113.76,67.3
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,60.27,34.42
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,32.34,24.22
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,25.7,17.24
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,12.55,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,214.89,63.34
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,421.41,358.79
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,520.32,457.92
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,623.26,550.64
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,693.82,612.01
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,764.5,670.49
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,816.5,710.77
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,866.84,748.19
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,902.92,773.57
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,925.85,788.19
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,948.57,802.11
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,968.0,813.35
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,978.26,819.53
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,984.87,823.15
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,909.54,762.16
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,813.93,685.8
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,885.96,739.88
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,945.6,782.38
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,922.72,762.08
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,896.38,740.05
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,769.66,641.85
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,628.83,526.44
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,703.24,588.69
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,741.45,619.82
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,659.31,552.38
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,578.48,485.56
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,560.36,469.23
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,532.06,442.83
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,449.72,371.56
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,373.02,304.39
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,335.93,266.71
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,291.01,220.6
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,229.23,162.97
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,171.33,110.94
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,114.12,65.79
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,63.47,35.9
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,31.51,23.32
