Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,25.67,17.17
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,12.53,0.23
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,185.94,38.54
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,370.92,304.05
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,467.19,393.66
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,568.69,476.87
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,640.72,530.95
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,713.72,581.77
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,759.17,611.86
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,810.47,644.99
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,847.82,666.75
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,882.62,686.26
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,710.6,565.04
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,514.09,415.81
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,440.58,359.61
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,367.24,300.34
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,351.87,287.51
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,336.86,274.5
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,326.85,265.95
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,317.22,257.64
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,311.37,252.92
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,305.65,248.32
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,350.36,284.94
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,405.68,328.81
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,330.68,268.4
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,274.41,222.63
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,482.43,393.79
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,616.31,496.88
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,371.23,301.76
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,138.68,110.94
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,141.21,113.69
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,142.82,115.12
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,127.74,102.85
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,113.15,90.93
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,162.86,120.22
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,164.27,105.15
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,110.27,63.6
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,62.94,35.58
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,34.11,24.93
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,27.2,18.0
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,13.31,1.03
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,186.39,23.07
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,374.01,304.55
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,471.38,398.8
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,574.26,487.76
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,646.23,546.75
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,712.29,598.09
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,764.84,636.81
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,815.88,672.88
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,854.06,699.28
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,889.7,723.3
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,913.33,737.61
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,933.75,749.51
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,944.03,754.43
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,950.75,756.96
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,816.46,655.97
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,646.09,522.43
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,806.76,646.79
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,911.76,720.96
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,889.56,703.54
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,864.09,684.72
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,710.08,568.42
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,532.8,427.27
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,650.69,522.71
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,716.27,575.0
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,669.23,537.26
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,624.2,500.83
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,570.97,457.19
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,517.02,411.96
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,458.12,361.83
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,400.18,311.29
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,340.74,258.85
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,283.21,207.2
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,224.36,154.63
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,166.87,105.04
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,111.71,62.97
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,63.21,34.26
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,32.88,23.42
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,26.33,16.97
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,12.87,1.23
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,170.48,6.12
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,341.14,277.47
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,439.65,373.71
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,543.82,465.2
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,618.59,527.91
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,694.52,588.62
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,748.08,629.45
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,794.12,662.94
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,833.33,690.42
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,870.05,715.41
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,894.76,729.97
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,916.33,741.96
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,928.63,747.36
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,937.43,750.29
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,821.31,662.81
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,687.9,557.98
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,817.69,657.84
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,910.41,722.39
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,888.33,704.74
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,862.96,685.84
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,831.29,661.47
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,796.82,635.17
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,757.82,606.52
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,716.45,576.02
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,669.39,538.12
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,620.76,498.26
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,568.57,456.47
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,517.53,414.29
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,458.82,364.29
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,401.18,313.92
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,341.86,261.38
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,284.38,209.54
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,225.4,156.7
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,168.21,107.18
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,113.34,64.89
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,65.07,35.73
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,34.06,24.64
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,27.99,18.54
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,13.69,2.24
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,6.99,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.0,5.66
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,23.53,14.4
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,33.07,22.96
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,43.98,32.56
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,55.59,42.62
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,66.59,52.0
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,77.57,61.22
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,87.49,69.26
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,97.43,77.19
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,105.84,83.89
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,114.28,90.55
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,121.24,95.94
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,128.23,101.34
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,132.78,104.92
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,137.38,108.56
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,138.14,108.87
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,138.99,109.28
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,129.55,101.54
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,120.44,94.09
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,119.74,93.36
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,119.07,92.67
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,110.37,85.62
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,101.83,78.71
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,104.37,80.73
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,106.89,82.75
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,81.7,62.19
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,57.23,42.09
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,55.97,41.15
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,54.71,40.2
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,49.28,35.77
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,43.85,31.31
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,123.33,87.74
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,165.08,109.05
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,115.8,71.76
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,71.02,43.45
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,41.56,30.64
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,32.25,21.78
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,16.27,4.12
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,143.59,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,294.08,226.68
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,391.8,318.03
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,495.29,404.15
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,289.69,240.83
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,34.7,23.58
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,41.35,29.28
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,48.02,34.83
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,470.88,388.65
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,838.52,664.25
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,695.43,554.64
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,534.5,427.27
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,369.09,295.76
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,189.22,148.36
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,422.09,338.08
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,633.24,501.61
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,581.35,458.61
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,511.52,403.25
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,553.61,435.87
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,573.96,451.8
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,447.71,353.04
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,331.22,260.21
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,370.03,291.47
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,390.4,307.86
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,348.39,274.52
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,309.13,243.35
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,186.28,145.83
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,80.82,60.56
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,259.61,203.92
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,382.55,293.69
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,326.39,245.13
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,272.6,198.33
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,216.64,150.18
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,165.63,107.57
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,115.77,69.93
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,73.09,43.57
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,40.52,29.22
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,32.28,21.42
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,16.27,4.45
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,5.34,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,10.69,2.65
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,18.54,9.67
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,26.41,16.52
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,34.71,23.64
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,43.03,30.67
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,50.95,37.25
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,59.16,43.97
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,66.74,50.09
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,74.33,56.14
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,194.53,156.39
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,312.03,252.08
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,213.09,170.18
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,111.54,85.7
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,160.81,125.89
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,210.9,166.25
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,338.37,269.69
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,463.15,368.04
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,295.48,234.4
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,116.77,89.06
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,241.1,189.96
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,355.54,280.23
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,292.36,229.59
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,233.57,182.4
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,452.07,359.93
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,604.58,478.28
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,553.92,437.23
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,502.84,395.54
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,366.95,287.25
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,250.6,195.44
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,278.77,213.38
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,276.59,203.21
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,217.43,152.98
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,167.98,112.26
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,119.72,75.87
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,78.82,49.87
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,47.55,35.19
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,36.7,25.07
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,18.92,6.58
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,156.6,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,317.46,240.86
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,417.79,335.63
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,524.29,423.95
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,600.82,484.54
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,678.8,543.31
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,733.64,582.78
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,781.44,615.84
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,636.13,507.1
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,462.95,369.99
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,495.02,394.98
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,526.16,418.11
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,541.2,427.94
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,554.91,436.82
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,570.5,447.93
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,584.5,457.85
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,596.92,466.08
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,607.34,472.8
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,612.8,476.77
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,615.77,478.91
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,583.39,453.07
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,551.16,427.53
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,652.09,505.5
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,709.57,549.25
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,664.3,514.35
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,617.34,478.15
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,565.21,438.03
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,512.48,396.36
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,456.42,350.28
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,401.04,303.64
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,342.81,254.16
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,284.95,204.2
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,226.53,154.0
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,172.59,108.88
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,119.68,68.88
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,73.48,40.54
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,38.76,27.65
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,32.05,21.28
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,19.79,7.67
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,110.47,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,226.23,171.37
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,322.4,261.74
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,426.19,349.71
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,502.96,411.46
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,582.5,472.6
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,646.97,518.59
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,706.96,559.1
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,752.58,588.06
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,796.21,614.65
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,519.37,410.88
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,166.53,130.29
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,243.9,193.34
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,304.24,240.02
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,311.14,244.51
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,317.9,249.21
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,292.83,228.83
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,268.93,209.51
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,334.17,261.02
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,412.91,320.83
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,335.46,261.02
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,278.3,216.54
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,293.56,229.03
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,307.02,239.67
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,287.17,224.36
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,267.96,209.62
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,303.51,238.01
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,321.53,251.7
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,371.88,288.86
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,387.22,295.64
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,331.15,248.66
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,277.64,203.21
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,222.42,156.41
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,172.16,114.69
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,120.18,74.92
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,78.08,47.9
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,44.43,32.95
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,34.47,23.69
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,21.24,9.3
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,8.54,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,81.35,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,172.55,128.93
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,261.28,211.49
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,370.24,303.48
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,448.4,368.58
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,529.55,433.71
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,588.64,478.67
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,647.98,522.44
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,490.06,396.66
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,326.11,261.85
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,316.58,254.02
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,326.12,260.64
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,403.62,321.16
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,460.18,364.39
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,574.16,452.71
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,684.27,535.28
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,767.09,596.97
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,851.48,655.09
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,833.41,641.14
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,812.38,626.02
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,632.19,491.88
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,443.92,346.12
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,447.31,349.74
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,460.72,359.93
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,397.42,310.29
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,350.58,273.12
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,340.28,265.77
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,327.18,255.65
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,334.57,260.21
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,330.47,254.2
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,311.69,234.9
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,283.27,205.61
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,227.33,157.34
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,175.26,113.48
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,123.77,74.3
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,78.96,45.91
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,42.77,31.26
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,32.47,21.83
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,21.28,9.62
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.1,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,23.63,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,54.7,38.07
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,89.99,71.7
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,124.01,102.68
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,153.7,129.32
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,183.18,155.26
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,207.76,176.38
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,232.13,196.96
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,251.06,212.19
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,269.82,227.05
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,270.76,226.82
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,271.6,226.54
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,241.75,200.08
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,195.53,160.11
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,368.26,306.33
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,500.4,415.42
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,453.86,375.33
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,408.44,336.49
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,515.22,425.54
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,596.75,492.5
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,521.68,429.88
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,435.85,358.83
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,419.63,345.7
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,402.97,331.99
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,432.51,356.08
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,442.51,363.7
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,410.04,336.59
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,377.15,308.79
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,328.15,267.47
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,283.02,229.19
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,315.04,249.07
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,312.74,235.24
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,250.4,177.77
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,191.3,124.65
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,132.81,77.09
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,80.13,42.55
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,36.43,26.98
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,28.06,19.01
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,20.99,10.35
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,14.51,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,10.31,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,21.94,11.82
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,44.38,32.41
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,64.87,50.81
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,89.3,72.65
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,113.78,94.16
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,136.64,113.86
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,176.05,147.16
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,159.03,131.82
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,158.63,130.61
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,256.14,213.29
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,337.16,279.94
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,414.37,341.92
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,470.65,386.36
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,401.4,328.61
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,313.72,256.31
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,240.38,196.27
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,159.03,128.47
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,268.08,219.68
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,362.55,295.97
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,283.08,230.78
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,196.37,159.31
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,127.34,102.38
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,63.13,48.34
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,95.6,75.95
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,128.94,104.05
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,88.13,69.78
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,48.9,36.5
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,35.58,25.14
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,22.29,13.71
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,20.21,11.98
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,18.14,10.24
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,15.65,8.09
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,13.17,5.92
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,10.69,3.75
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,8.21,1.56
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,6.15,0.0
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.1,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.05,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
